Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,18.9888750433,3.57305076882,0.0,0.0,5.48122459637,1.0115996781,67.8444937929,67.8444937929
 01/01  02:00:00,18.408039183,2.99221490852,0.0,0.0,5.48122459637,1.0115996781,56.6740790497,56.6740790497
 01/01  03:00:00,19.4218772749,4.00605300046,0.0,0.0,5.48122459637,1.0115996781,76.0789626193,76.0789626193
 01/01  04:00:00,18.4014190391,2.98559476462,0.0,0.0,5.48122459637,1.0115996781,56.5605010075,56.5605010075
 01/01  05:00:00,19.4061585369,3.9903342624,0.0,0.0,5.48122459637,1.0115996781,75.8148238938,75.8148238938
 01/01  06:00:00,18.3969232785,2.98109900401,0.0,0.0,5.48122459637,1.0115996781,56.4970038162,56.4970038162
 01/01  07:00:00,19.4248143539,4.00899007948,0.0,0.0,5.48122459637,1.0115996781,76.2001119217,76.2001119217
 01/01  08:00:00,16.9389287667,3.01027115895,0.0,0.0,5.48122459637,1.0115996781,57.0747852433,57.0747852433
 01/01  09:00:00,10.6279648632,4.13514058872,0.0,0.0,5.48122459637,1.0115996781,78.5884961613,78.5884961613
 01/01  10:00:00,9.48862150075,2.99579722629,0.0,0.0,5.48122459637,1.0115996781,56.5483582579,56.5483582579
 01/01  11:00:00,9.91388675324,3.42106247878,0.0,0.0,5.48122459637,1.0115996781,64.510262591,64.510262591
 01/01  12:00:00,8.48850486703,1.99568059257,0.0,0.0,5.48122459637,1.0115996781,37.3530829161,37.3530829161
 01/01  13:00:00,8.47936709851,1.98654282405,0.0,0.0,5.48122459637,1.0115996781,37.1136958468,37.1136958468
 01/01  14:00:00,7.56372248495,1.07089821049,0.0,0.0,5.48122459637,1.0115996781,19.7968433295,19.7968433295
 01/01  15:00:00,7.62338360055,1.13055932608,0.0,0.0,5.48122459637,1.0115996781,20.6437760497,20.6437760497
 01/01  16:00:00,7.27997265684,0.787148382378,0.0,0.0,5.48122459637,1.0115996781,14.3386363308,14.3386363308
 01/01  17:00:00,7.81478774614,1.32196347168,0.0,0.0,5.48122459637,1.0115996781,24.4562532479,24.4562532479
 01/01  18:00:00,17.0074023531,1.59157807867,0.0,0.0,5.48122459637,1.0115996781,30.0032873733,30.0032873733
 01/01  19:00:00,18.351495294,2.93567101951,0.0,0.0,5.48122459637,1.0115996781,55.338669613,55.338669613
 01/01  20:00:00,17.8727639026,2.4569396281,0.0,0.0,5.48122459637,1.0115996781,46.4686543377,46.4686543377
 01/01  21:00:00,18.9785867178,3.56276244334,0.0,0.0,5.48122459637,1.0115996781,67.4061807666,67.4061807666
 01/01  22:00:00,18.2114356555,2.79561138106,0.0,0.0,5.48122459637,1.0115996781,52.9632449519,52.9632449519
 01/01  23:00:00,19.2332418464,3.81741757196,0.0,0.0,5.48122459637,1.0115996781,72.3422357963,72.3422357963
 01/01  24:00:00,18.3622612086,2.94643693412,0.0,0.0,5.48122459637,1.0115996781,55.872909956,55.872909956
 01/02  01:00:00,19.4277676603,4.01194338588,0.0,0.0,5.48122459637,1.0115996781,76.1229505037,76.1229505037
 01/02  02:00:00,18.5091083142,3.09328403969,0.0,0.0,5.48122459637,1.0115996781,58.7063263056,58.7063263056
 01/02  03:00:00,19.6404549418,4.22463066733,0.0,0.0,5.48122459637,1.0115996781,80.2550119736,80.2550119736
 01/02  04:00:00,18.6054699847,3.18964571023,0.0,0.0,5.48122459637,1.0115996781,60.5556069398,60.5556069398
 01/02  05:00:00,19.6127170391,4.19689276467,0.0,0.0,5.48122459637,1.0115996781,79.7189530904,79.7189530904
 01/02  06:00:00,18.5215512461,3.10572697161,0.0,0.0,5.48122459637,1.0115996781,58.9521185642,58.9521185642
 01/02  07:00:00,26.6196649148,11.2038406404,0.0,0.0,5.48122459637,1.0115996781,99.0779873288,99.0779873288
 01/02  08:00:00,45.6225707496,11.2038406404,0.0,0.0,21.9248983855,5.05799839049,75.9299906405,75.9299906405
 01/02  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,62.5483470864,62.5483470864
 01/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.7409991748,47.7409991748
 01/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.6482601319,33.6482601319
 01/02  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,21.4999167488,21.4999167488
 01/02  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,16.239455226,16.239455226
 01/02  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.97613578642,9.97613578642
 01/02  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.10435571022,7.10435571022
 01/02  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.99938920951,6.99938920951
 01/02  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.08375941957,9.08375941957
 01/02  18:00:00,30.59631043,1.18323792851,0.0,0.0,16.4436737891,4.04639871239,21.6995609795,21.6995609795
 01/02  19:00:00,17.3176632889,1.90183901439,0.0,0.0,5.48122459637,1.0115996781,35.0970119362,35.0970119362
 01/02  20:00:00,17.6082406521,2.1924163776,0.0,0.0,5.48122459637,1.0115996781,41.2998279938,41.2998279938
 01/02  21:00:00,18.0521196768,2.63629540232,0.0,0.0,5.48122459637,1.0115996781,49.1878868249,49.1878868249
 01/02  22:00:00,18.1075574546,2.69173318012,0.0,0.0,5.48122459637,1.0115996781,51.0909845005,51.0909845005
 01/02  23:00:00,18.456399593,3.04057531857,0.0,0.0,5.48122459637,1.0115996781,56.9333763292,56.9333763292
 01/02  24:00:00,18.3149197561,2.89909548165,0.0,0.0,5.48122459637,1.0115996781,55.2326644263,55.2326644263
 01/03  01:00:00,18.4184622796,3.00263800513,0.0,0.0,5.48122459637,1.0115996781,56.3195531746,56.3195531746
 01/03  02:00:00,18.3052430535,2.88941877907,0.0,0.0,5.48122459637,1.0115996781,55.1417415419,55.1417415419
 01/03  03:00:00,18.7389062085,3.32308193404,0.0,0.0,5.48122459637,1.0115996781,62.4434795318,62.4434795318
 01/03  04:00:00,18.7913144284,3.37549015396,0.0,0.0,5.48122459637,1.0115996781,64.6724909977,64.6724909977
 01/03  05:00:00,19.2999510061,3.88412673167,0.0,0.0,5.48122459637,1.0115996781,73.0983020313,73.0983020313
 01/03  06:00:00,19.3162767972,3.90045252273,0.0,0.0,5.48122459637,1.0115996781,74.9595037092,74.9595037092
 01/03  07:00:00,26.7117025884,11.2958783139,0.0,0.0,5.48122459637,1.0115996781,118.444181702,118.444181702
 01/03  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,115.921719156,115.921719156
 01/03  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,110.434129116,110.434129116
 01/03  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,100.685469544,100.685469544
 01/03  11:00:00,69.6286016182,11.193183148,0.0,0.0,49.3310213673,9.10439710289,93.9016460419,93.9016460419
 01/03  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.0941766584,85.0941766584
 01/03  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,79.5502557797,79.5502557797
 01/03  14:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,73.4743930742,73.4743930742
 01/03  15:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,71.4841119908,71.4841119908
 01/03  16:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,69.999862531,69.999862531
 01/03  17:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,73.0851038478,73.0851038478
 01/03  18:00:00,33.0954962735,3.68242377202,0.0,0.0,16.4436737891,4.04639871239,68.001930898,68.001930898
 01/03  19:00:00,19.3978971561,3.98207288167,0.0,0.0,5.48122459637,1.0115996781,87.0889020956,87.0889020956
 01/03  20:00:00,20.843154265,5.42732999056,0.0,0.0,5.48122459637,1.0115996781,122.822768351,122.822768351
 01/03  21:00:00,19.9073575773,4.49153330285,0.0,0.0,5.48122459637,1.0115996781,112.267264878,112.267264878
 01/03  22:00:00,21.2534316955,5.83760742106,0.0,0.0,5.48122459637,1.0115996781,141.358871278,141.358871278
 01/03  23:00:00,20.1473507854,4.73152651095,0.0,0.0,5.48122459637,1.0115996781,124.739013552,124.739013552
 01/03  24:00:00,21.4251729204,6.00934864592,0.0,0.0,5.48122459637,1.0115996781,149.97892173,149.97892173
 01/04  01:00:00,20.1836804653,4.76785619081,0.0,0.0,5.48122459637,1.0115996781,126.926263877,126.926263877
 01/04  02:00:00,21.4817967815,6.06597250705,0.0,0.0,5.48122459637,1.0115996781,153.536354447,153.536354447
 01/04  03:00:00,20.3977699287,4.98194565427,0.0,0.0,5.48122459637,1.0115996781,138.873690635,138.873690635
 01/04  04:00:00,21.7983606826,6.38253640816,0.0,0.0,5.48122459637,1.0115996781,167.602736903,167.602736903
 01/04  05:00:00,20.5297416572,5.11391738278,0.0,0.0,5.48122459637,1.0115996781,145.280258073,145.280258073
 01/04  06:00:00,21.8197311039,6.4039068294,0.0,0.0,5.48122459637,1.0115996781,169.446919564,169.446919564
 01/04  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,198.270414858,198.270414858
 01/04  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,180.276470924,180.276470924
 01/04  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,165.86319606,165.86319606
 01/04  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,149.414337228,149.414337228
 01/04  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,134.308470584,134.308470584
 01/04  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,122.512280499,122.512280499
 01/04  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,120.992916404,120.992916404
 01/04  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,110.906692881,110.906692881
 01/04  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,101.371851423,101.371851423
 01/04  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,94.8415334384,94.8415334384
 01/04  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,93.5829175325,93.5829175325
 01/04  18:00:00,33.7113030694,4.29823056794,0.0,0.0,16.4436737891,4.04639871239,94.9639354101,94.9639354101
 01/04  19:00:00,19.5113540531,4.09552977861,0.0,0.0,5.48122459637,1.0115996781,101.731579391,101.731579391
 01/04  20:00:00,20.7552268489,5.3394025744,0.0,0.0,5.48122459637,1.0115996781,126.051321213,126.051321213
 01/04  21:00:00,19.6801814471,4.2643571726,0.0,0.0,5.48122459637,1.0115996781,106.786355537,106.786355537
 01/04  22:00:00,20.8009966327,5.38517235823,0.0,0.0,5.48122459637,1.0115996781,126.535818307,126.535818307
 01/04  23:00:00,19.6633088774,4.24748460294,0.0,0.0,5.48122459637,1.0115996781,104.889507404,104.889507404
 01/04  24:00:00,20.7660113057,5.35018703127,0.0,0.0,5.48122459637,1.0115996781,124.773156197,124.773156197
 01/05  01:00:00,19.6640482849,4.24822401044,0.0,0.0,5.48122459637,1.0115996781,104.5446193,104.5446193
 01/05  02:00:00,20.7807918886,5.36496761409,0.0,0.0,5.48122459637,1.0115996781,125.176136246,125.176136246
 01/05  03:00:00,19.7053581202,4.28953384577,0.0,0.0,5.48122459637,1.0115996781,106.405213775,106.405213775
 01/05  04:00:00,20.8386545141,5.42283023962,0.0,0.0,5.48122459637,1.0115996781,127.34776792,127.34776792
 01/05  05:00:00,19.7291841238,4.31335984931,0.0,0.0,5.48122459637,1.0115996781,107.106144438,107.106144438
 01/05  06:00:00,20.8438007426,5.42797646809,0.0,0.0,5.48122459637,1.0115996781,127.379242094,127.379242094
 01/05  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,150.213215371,150.213215371
 01/05  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,129.454946548,129.454946548
 01/05  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,109.579769321,109.579769321
 01/05  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,91.5637887844,91.5637887844
 01/05  11:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,78.1721628542,78.1721628542
 01/05  12:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,70.6705494593,70.6705494593
 01/05  13:00:00,63.1092317909,11.1666375952,0.0,0.0,43.8497967709,8.09279742479,68.8485547261,68.8485547261
 01/05  14:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,64.2772746123,64.2772746123
 01/05  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,61.7897788184,61.7897788184
 01/05  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.0845520401,60.0845520401
 01/05  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.2409268563,60.2409268563
 01/05  18:00:00,32.3655422267,2.95246972518,0.0,0.0,16.4436737891,4.04639871239,54.5346907939,54.5346907939
 01/05  19:00:00,18.3174088647,2.90158459028,0.0,0.0,5.48122459637,1.0115996781,54.3911253158,54.3911253158
 01/05  20:00:00,19.7564412453,4.34061697088,0.0,0.0,5.48122459637,1.0115996781,79.5160585169,79.5160585169
 01/05  21:00:00,18.9046682223,3.48884394783,0.0,0.0,5.48122459637,1.0115996781,66.5545628472,66.5545628472
 01/05  22:00:00,20.0290230604,4.61319878593,0.0,0.0,5.48122459637,1.0115996781,89.7740777318,89.7740777318
 01/05  23:00:00,19.0038663955,3.58804212102,0.0,0.0,5.48122459637,1.0115996781,71.4728490311,71.4728490311
 01/05  24:00:00,20.129346569,4.71352229457,0.0,0.0,5.48122459637,1.0115996781,94.1370595412,94.1370595412
 01/06  01:00:00,19.0797020467,3.66387777225,0.0,0.0,5.48122459637,1.0115996781,74.7820767218,74.7820767218
 01/06  02:00:00,20.2517155349,4.83589126044,0.0,0.0,5.48122459637,1.0115996781,99.0414155098,99.0414155098
 01/06  03:00:00,19.2826073845,3.86678311004,0.0,0.0,5.48122459637,1.0115996781,85.1316714028,85.1316714028
 01/06  04:00:00,20.5955489653,5.17972469083,0.0,0.0,5.48122459637,1.0115996781,113.000579594,113.000579594
 01/06  05:00:00,19.5347035673,4.11887929279,0.0,0.0,5.48122459637,1.0115996781,97.5307746965,97.5307746965
 01/06  06:00:00,20.8956296502,5.47980537577,0.0,0.0,5.48122459637,1.0115996781,126.017968999,126.017968999
 01/06  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,147.040803343,147.040803343
 01/06  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,125.640270364,125.640270364
 01/06  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,104.257418622,104.257418622
 01/06  10:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,81.7966283613,81.7966283613
 01/06  11:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,69.5362026539,69.5362026539
 01/06  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,63.6556534566,63.6556534566
 01/06  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,64.7718423643,64.7718423643
 01/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.8744738766,60.8744738766
 01/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.3863924408,58.3863924408
 01/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.2386993092,58.2386993092
 01/06  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.4387846745,60.4387846745
 01/06  18:00:00,32.4745416583,3.06146915677,0.0,0.0,16.4436737891,4.04639871239,56.6107171881,56.6107171881
 01/06  19:00:00,18.4676175873,3.05179331284,0.0,0.0,5.48122459637,1.0115996781,57.2755414991,57.2755414991
 01/06  20:00:00,20.0019654622,4.58614118775,0.0,0.0,5.48122459637,1.0115996781,85.2149652824,85.2149652824
 01/06  21:00:00,19.0813029964,3.6654787219,0.0,0.0,5.48122459637,1.0115996781,71.4258779145,71.4258779145
 01/06  22:00:00,20.3094853627,4.8936610882,0.0,0.0,5.48122459637,1.0115996781,98.2732679844,98.2732679844
 01/06  23:00:00,19.2759039959,3.86007972148,0.0,0.0,5.48122459637,1.0115996781,81.6000785195,81.6000785195
 01/06  24:00:00,20.5272326269,5.11140835248,0.0,0.0,5.48122459637,1.0115996781,108.089261217,108.089261217
 01/07  01:00:00,19.4233507753,4.00752650081,0.0,0.0,5.48122459637,1.0115996781,89.198881534,89.198881534
 01/07  02:00:00,20.680377802,5.26455352752,0.0,0.0,5.48122459637,1.0115996781,114.83238705,114.83238705
 01/07  03:00:00,19.5277343331,4.11191005868,0.0,0.0,5.48122459637,1.0115996781,94.7174411855,94.7174411855
 01/07  04:00:00,20.8071547885,5.39133051405,0.0,0.0,5.48122459637,1.0115996781,120.402252191,120.402252191
 01/07  05:00:00,19.5951491046,4.17932483014,0.0,0.0,5.48122459637,1.0115996781,98.0731948859,98.0731948859
 01/07  06:00:00,20.8640780913,5.44825381687,0.0,0.0,5.48122459637,1.0115996781,123.043937253,123.043937253
 01/07  07:00:00,19.6635224882,4.24769821378,0.0,0.0,5.48122459637,1.0115996781,102.072944579,102.072944579
 01/07  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,162.555128991,162.555128991
 01/07  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,146.560604999,146.560604999
 01/07  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,132.07985588,132.07985588
 01/07  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,119.771436205,119.771436205
 01/07  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,108.980741519,108.980741519
 01/07  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,106.192381967,106.192381967
 01/07  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,98.171422514,98.171422514
 01/07  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,91.4744183668,91.4744183668
 01/07  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,87.0313342069,87.0313342069
 01/07  17:00:00,10.100235015,3.60741074051,0.0,0.0,5.48122459637,1.0115996781,65.2158030706,65.2158030706
 01/07  18:00:00,18.829509357,3.41368508253,0.0,0.0,5.48122459637,1.0115996781,65.7944861136,65.7944861136
 01/07  19:00:00,20.0549715853,4.63914731087,0.0,0.0,5.48122459637,1.0115996781,93.5165244561,93.5165244561
 01/07  20:00:00,19.227824519,3.81200024457,0.0,0.0,5.48122459637,1.0115996781,82.102173189,82.102173189
 01/07  21:00:00,20.3136075017,4.89778322719,0.0,0.0,5.48122459637,1.0115996781,103.719010607,103.719010607
 01/07  22:00:00,19.3255930794,3.90976880498,0.0,0.0,5.48122459637,1.0115996781,86.1326532088,86.1326532088
 01/07  23:00:00,20.365617258,4.94979298354,0.0,0.0,5.48122459637,1.0115996781,105.229674135,105.229674135
 01/07  24:00:00,19.3804238481,3.96459957363,0.0,0.0,5.48122459637,1.0115996781,88.3960936626,88.3960936626
 01/08  01:00:00,20.456787397,5.04096312251,0.0,0.0,5.48122459637,1.0115996781,108.655539136,108.655539136
 01/08  02:00:00,19.4501937452,4.03436947069,0.0,0.0,5.48122459637,1.0115996781,91.2154206197,91.2154206197
 01/08  03:00:00,20.5500114605,5.13418718606,0.0,0.0,5.48122459637,1.0115996781,112.474603294,112.474603294
 01/08  04:00:00,19.5321910278,4.11636675331,0.0,0.0,5.48122459637,1.0115996781,94.778783738,94.778783738
 01/08  05:00:00,20.6203738232,5.20454954878,0.0,0.0,5.48122459637,1.0115996781,115.111888939,115.111888939
 01/08  06:00:00,19.6285499892,4.21272571477,0.0,0.0,5.48122459637,1.0115996781,99.7488984063,99.7488984063
 01/08  07:00:00,20.8259925039,5.41016822944,0.0,0.0,5.48122459637,1.0115996781,124.06268267,124.06268267
 01/08  08:00:00,18.3509739372,4.42231632936,0.0,0.0,5.48122459637,1.0115996781,110.563257668,110.563257668
 01/08  09:00:00,12.2872754926,5.79445121814,0.0,0.0,5.48122459637,1.0115996781,142.493632505,142.493632505
 01/08  10:00:00,11.0775398078,4.58471553329,0.0,0.0,5.48122459637,1.0115996781,119.256031467,119.256031467
 01/08  11:00:00,11.8989246504,5.40610037592,0.0,0.0,5.48122459637,1.0115996781,125.953669043,125.953669043
 01/08  12:00:00,10.5678365098,4.07501223538,0.0,0.0,5.48122459637,1.0115996781,94.6874446771,94.6874446771
 01/08  13:00:00,11.3942793468,4.9014550723,0.0,0.0,5.48122459637,1.0115996781,105.746630651,105.746630651
 01/08  14:00:00,10.2573431547,3.7645188802,0.0,0.0,5.48122459637,1.0115996781,81.0705240437,81.0705240437
 01/08  15:00:00,11.0746549387,4.58183066428,0.0,0.0,5.48122459637,1.0115996781,93.3429886436,93.3429886436
 01/08  16:00:00,10.0939845281,3.60116025363,0.0,0.0,5.48122459637,1.0115996781,74.0498423977,74.0498423977
 01/08  17:00:00,11.0851954308,4.59237115638,0.0,0.0,5.48122459637,1.0115996781,91.2348936,91.2348936
 01/08  18:00:00,19.2615431597,3.84571888523,0.0,0.0,5.48122459637,1.0115996781,81.7773457828,81.7773457828
 01/08  19:00:00,20.4934667637,5.07764248927,0.0,0.0,5.48122459637,1.0115996781,109.563369696,109.563369696
 01/08  20:00:00,19.5879916764,4.17216740192,0.0,0.0,5.48122459637,1.0115996781,97.4398656637,97.4398656637
 01/08  21:00:00,20.7613214496,5.34549717515,0.0,0.0,5.48122459637,1.0115996781,121.114473649,121.114473649
 01/08  22:00:00,19.7197239621,4.30389968762,0.0,0.0,5.48122459637,1.0115996781,103.081998242,103.081998242
 01/08  23:00:00,20.885362856,5.46953858155,0.0,0.0,5.48122459637,1.0115996781,126.188076454,126.188076454
 01/08  24:00:00,19.8483994502,4.43257517576,0.0,0.0,5.48122459637,1.0115996781,109.260370398,109.260370398
 01/09  01:00:00,21.0248976415,5.60907336705,0.0,0.0,5.48122459637,1.0115996781,131.576290417,131.576290417
 01/09  02:00:00,19.9511992532,4.53537497877,0.0,0.0,5.48122459637,1.0115996781,114.669127758,114.669127758
 01/09  03:00:00,21.2860039602,5.87017968572,0.0,0.0,5.48122459637,1.0115996781,143.580167869,143.580167869
 01/09  04:00:00,20.2579061109,4.8420818364,0.0,0.0,5.48122459637,1.0115996781,129.929056311,129.929056311
 01/09  05:00:00,21.6870035598,6.27117928533,0.0,0.0,5.48122459637,1.0115996781,161.440312532,161.440312532
 01/09  06:00:00,20.5870828149,5.17125854039,0.0,0.0,5.48122459637,1.0115996781,146.713106987,146.713106987
 01/09  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,221.449054576,221.449054576
 01/09  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,200.826627525,200.826627525
 01/09  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,189.834401964,189.834401964
 01/09  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,182.593895076,182.593895076
 01/09  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,177.439399899,177.439399899
 01/09  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,168.179570811,168.179570811
 01/09  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,161.962076522,161.962076522
 01/09  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,144.486084573,144.486084573
 01/09  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,132.237425215,132.237425215
 01/09  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,127.193394765,127.193394765
 01/09  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,130.24018494,130.24018494
 01/09  18:00:00,34.650316256,5.23724375451,0.0,0.0,16.4436737891,4.04639871239,136.210414957,136.210414957
 01/09  19:00:00,20.487521252,5.07169697757,0.0,0.0,5.48122459637,1.0115996781,151.378691188,151.378691188
 01/09  20:00:00,22.3130949438,6.89727066935,0.0,0.0,5.48122459637,1.0115996781,196.466780349,196.466780349
 01/09  21:00:00,21.086913037,5.67108876254,0.0,0.0,5.48122459637,1.0115996781,181.164100797,181.164100797
 01/09  22:00:00,22.7824873968,7.36666312229,0.0,0.0,5.48122459637,1.0115996781,218.807750363,218.807750363
 01/09  23:00:00,21.3757746713,5.95995039684,0.0,0.0,5.48122459637,1.0115996781,196.411696272,196.411696272
 01/09  24:00:00,23.0845169024,7.66869262792,0.0,0.0,5.48122459637,1.0115996781,233.551637147,233.551637147
 01/10  01:00:00,21.6004203313,6.18459605686,0.0,0.0,5.48122459637,1.0115996781,207.922627794,207.922627794
 01/10  02:00:00,23.2367624962,7.8209382217,0.0,0.0,5.48122459637,1.0115996781,240.634765529,240.634765529
 01/10  03:00:00,21.6813172467,6.26549297223,0.0,0.0,5.48122459637,1.0115996781,212.176817996,212.176817996
 01/10  04:00:00,23.2968198962,7.88099562169,0.0,0.0,5.48122459637,1.0115996781,243.654394317,243.654394317
 01/10  05:00:00,21.6984234192,6.28259914478,0.0,0.0,5.48122459637,1.0115996781,212.839433574,212.839433574
 01/10  06:00:00,23.2862705529,7.87044627841,0.0,0.0,5.48122459637,1.0115996781,243.185619632,243.185619632
 01/10  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,279.074789278,279.074789278
 01/10  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,256.274008664,256.274008664
 01/10  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,231.055979619,231.055979619
 01/10  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,200.886859707,200.886859707
 01/10  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,173.709974771,173.709974771
 01/10  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,150.288417382,150.288417382
 01/10  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,136.611864767,136.611864767
 01/10  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,119.49101289,119.49101289
 01/10  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,105.950731631,105.950731631
 01/10  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,99.4538004156,99.4538004156
 01/10  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,101.792555408,101.792555408
 01/10  18:00:00,34.0422103142,4.62913781269,0.0,0.0,16.4436737891,4.04639871239,109.228005555,109.228005555
 01/10  19:00:00,19.9629657305,4.54714145602,0.0,0.0,5.48122459637,1.0115996781,124.293568004,124.293568004
 01/10  20:00:00,21.5593658804,6.14354160597,0.0,0.0,5.48122459637,1.0115996781,163.153585547,163.153585547
 01/10  21:00:00,20.491185665,5.0753613905,0.0,0.0,5.48122459637,1.0115996781,150.380363472,150.380363472
 01/10  22:00:00,21.965600735,6.5497764605,0.0,0.0,5.48122459637,1.0115996781,182.064921567,182.064921567
 01/10  23:00:00,20.7120722603,5.29624798587,0.0,0.0,5.48122459637,1.0115996781,161.941966003,161.941966003
 01/10  24:00:00,22.17546642,6.7596421455,0.0,0.0,5.48122459637,1.0115996781,192.025386822,192.025386822
 01/11  01:00:00,20.8768377228,5.46101344831,0.0,0.0,5.48122459637,1.0115996781,170.008933591,170.008933591
 01/11  02:00:00,22.3321795195,6.91635524505,0.0,0.0,5.48122459637,1.0115996781,198.748542292,198.748542292
 01/11  03:00:00,20.9994208696,5.58359659513,0.0,0.0,5.48122459637,1.0115996781,175.956573488,175.956573488
 01/11  04:00:00,22.472213218,7.05638894358,0.0,0.0,5.48122459637,1.0115996781,204.805609743,204.805609743
 01/11  05:00:00,21.0943864442,5.67856216976,0.0,0.0,5.48122459637,1.0115996781,180.124402414,180.124402414
 01/11  06:00:00,22.5581994561,7.14237518161,0.0,0.0,5.48122459637,1.0115996781,208.24986282,208.24986282
 01/11  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,242.867143681,242.867143681
 01/11  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,222.746841624,222.746841624
 01/11  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,202.230111689,202.230111689
 01/11  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,179.251593086,179.251593086
 01/11  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,157.597311159,157.597311159
 01/11  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,138.919490776,138.919490776
 01/11  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,128.000132759,128.000132759
 01/11  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,109.157024922,109.157024922
 01/11  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,93.298496865,93.298496865
 01/11  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,83.3811023993,83.3811023993
 01/11  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,84.1652431659,84.1652431659
 01/11  18:00:00,32.0562041738,4.13029833902,0.0,0.0,16.4436737891,4.04639871239,88.0862241564,88.0862241564
 01/11  19:00:00,19.4577051583,4.04188088383,0.0,0.0,5.48122459637,1.0115996781,98.9443463992,98.9443463992
 01/11  20:00:00,20.7860541707,5.3702298962,0.0,0.0,5.48122459637,1.0115996781,128.019713352,128.019713352
 01/11  21:00:00,19.7921875688,4.37636329434,0.0,0.0,5.48122459637,1.0115996781,113.254007894,113.254007894
 01/11  22:00:00,21.0452630587,5.62943878424,0.0,0.0,5.48122459637,1.0115996781,137.952844969,137.952844969
 01/11  23:00:00,19.9386671879,4.52284291346,0.0,0.0,5.48122459637,1.0115996781,119.087926071,119.087926071
 01/11  24:00:00,21.2034833971,5.78765912264,0.0,0.0,5.48122459637,1.0115996781,144.212434561,144.212434561
 01/12  01:00:00,20.0783025315,4.66247825705,0.0,0.0,5.48122459637,1.0115996781,125.170574801,125.170574801
 01/12  02:00:00,21.3783748404,5.96255056593,0.0,0.0,5.48122459637,1.0115996781,151.570907129,151.570907129
 01/12  03:00:00,20.2891135198,4.87328924537,0.0,0.0,5.48122459637,1.0115996781,135.661139375,135.661139375
 01/12  04:00:00,21.6965630354,6.28073876096,0.0,0.0,5.48122459637,1.0115996781,165.451241286,165.451241286
 01/12  05:00:00,20.5495999271,5.13377565262,0.0,0.0,5.48122459637,1.0115996781,148.183972369,148.183972369
 01/12  06:00:00,22.0121272531,6.59630297863,0.0,0.0,5.48122459637,1.0115996781,179.200586183,179.200586183
 01/12  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,217.968908849,217.968908849
 01/12  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,205.690609067,205.690609067
 01/12  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,194.153609111,194.153609111
 01/12  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,181.723625186,181.723625186
 01/12  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,166.779482729,166.779482729
 01/12  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,150.217003997,150.217003997
 01/12  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,137.261901735,137.261901735
 01/12  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,125.916743309,125.916743309
 01/12  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.27324817,131.27324817
 01/12  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,144.968939288,144.968939288
 01/12  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,160.746957594,160.746957594
 01/12  18:00:00,33.7863559518,5.86045011696,0.0,0.0,16.4436737891,4.04639871239,166.300213394,166.300213394
 01/12  19:00:00,21.0465011501,5.63067687561,0.0,0.0,5.48122459637,1.0115996781,182.191050221,182.191050221
 01/12  20:00:00,22.9867815536,7.57095727913,0.0,0.0,5.48122459637,1.0115996781,230.59317626,230.59317626
 01/12  21:00:00,21.6257752253,6.20995095084,0.0,0.0,5.48122459637,1.0115996781,211.917764021,211.917764021
 01/12  22:00:00,23.3999969561,7.98417268159,0.0,0.0,5.48122459637,1.0115996781,250.770929963,250.770929963
 01/12  23:00:00,21.872337918,6.45651364352,0.0,0.0,5.48122459637,1.0115996781,224.579879216,224.579879216
 01/12  24:00:00,23.6177049709,8.20188069641,0.0,0.0,5.48122459637,1.0115996781,261.60925989,261.60925989
 01/13  01:00:00,22.0394741344,6.62364985991,0.0,0.0,5.48122459637,1.0115996781,233.579805878,233.579805878
 01/13  02:00:00,23.7628223413,8.34699806684,0.0,0.0,5.48122459637,1.0115996781,269.433192564,269.433192564
 01/13  03:00:00,22.169185393,6.75336111857,0.0,0.0,5.48122459637,1.0115996781,241.25518882,241.25518882
 01/13  04:00:00,23.9010383825,8.48521410803,0.0,0.0,5.48122459637,1.0115996781,277.366146772,277.366146772
 01/13  05:00:00,22.2604220521,6.84459777763,0.0,0.0,5.48122459637,1.0115996781,246.261377023,246.261377023
 01/13  06:00:00,23.9272471334,8.51142285899,0.0,0.0,5.48122459637,1.0115996781,278.548343765,278.548343765
 01/13  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,317.28555082,317.28555082
 01/13  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,294.44154441,294.44154441
 01/13  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,270.162696102,270.162696102
 01/13  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,243.853231507,243.853231507
 01/13  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,219.352882055,219.352882055
 01/13  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,194.997108559,194.997108559
 01/13  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,179.618653023,179.618653023
 01/13  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,160.899493452,160.899493452
 01/13  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,149.658033841,149.658033841
 01/13  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,143.974466644,143.974466644
 01/13  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,146.201445325,146.201445325
 01/13  18:00:00,33.3586447455,5.43273891064,0.0,0.0,16.4436737891,4.04639871239,146.589975102,146.589975102
 01/13  19:00:00,20.5288532008,5.11302892632,0.0,0.0,5.48122459637,1.0115996781,154.694279667,154.694279667
 01/13  20:00:00,22.1599851517,6.74416087724,0.0,0.0,5.48122459637,1.0115996781,189.865642437,189.865642437
 01/13  21:00:00,20.7784422561,5.36261798163,0.0,0.0,5.48122459637,1.0115996781,163.92191854,163.92191854
 01/13  22:00:00,22.1365701936,6.72074591915,0.0,0.0,5.48122459637,1.0115996781,186.485040271,186.485040271
 01/13  23:00:00,20.6484594258,5.2326351513,0.0,0.0,5.48122459637,1.0115996781,155.49658705,155.49658705
 01/13  24:00:00,21.9763679328,6.56054365833,0.0,0.0,5.48122459637,1.0115996781,177.902251623,177.902251623
 01/14  01:00:00,20.5218273754,5.10600310093,0.0,0.0,5.48122459637,1.0115996781,147.571975551,147.571975551
 01/14  02:00:00,21.8067434777,6.39091920324,0.0,0.0,5.48122459637,1.0115996781,169.698953856,169.698953856
 01/14  03:00:00,20.4582811168,5.04245684236,0.0,0.0,5.48122459637,1.0115996781,144.024509857,144.024509857
 01/14  04:00:00,21.7865789036,6.37075462909,0.0,0.0,5.48122459637,1.0115996781,168.332591853,168.332591853
 01/14  05:00:00,20.4417812,5.02595692555,0.0,0.0,5.48122459637,1.0115996781,142.697405213,142.697405213
 01/14  06:00:00,21.7570977105,6.34127343606,0.0,0.0,5.48122459637,1.0115996781,166.894297218,166.894297218
 01/14  07:00:00,20.4307062938,5.01488201931,0.0,0.0,5.48122459637,1.0115996781,142.05433684,142.05433684
 01/14  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,204.596604994,204.596604994
 01/14  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,184.537501419,184.537501419
 01/14  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,166.138093667,166.138093667
 01/14  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,151.284765206,151.284765206
 01/14  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,142.104122298,142.104122298
 01/14  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,145.141148935,145.141148935
 01/14  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,143.996732251,143.996732251
 01/14  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,139.306096946,139.306096946
 01/14  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,135.173789148,135.173789148
 01/14  17:00:00,11.0255019362,4.53267766172,0.0,0.0,5.48122459637,1.0115996781,108.712366564,108.712366564
 01/14  18:00:00,18.1317638623,4.2031062545,0.0,0.0,5.48122459637,1.0115996781,108.853346371,108.853346371
 01/14  19:00:00,21.1625077156,5.74668344116,0.0,0.0,5.48122459637,1.0115996781,145.025141104,145.025141104
 01/14  20:00:00,20.1387818055,4.72295753101,0.0,0.0,5.48122459637,1.0115996781,132.367605596,132.367605596
 01/14  21:00:00,21.6086627525,6.19283847806,0.0,0.0,5.48122459637,1.0115996781,164.717579875,164.717579875
 01/14  22:00:00,20.3693592036,4.95353492912,0.0,0.0,5.48122459637,1.0115996781,143.929157027,143.929157027
 01/14  23:00:00,21.7145067576,6.29868248311,0.0,0.0,5.48122459637,1.0115996781,169.580560389,169.580560389
 01/14  24:00:00,20.3826647803,4.96684050586,0.0,0.0,5.48122459637,1.0115996781,144.200517866,144.200517866
 01/15  01:00:00,21.6823213946,6.26649712017,0.0,0.0,5.48122459637,1.0115996781,166.921729885,166.921729885
 01/15  02:00:00,20.348556369,4.93273209455,0.0,0.0,5.48122459637,1.0115996781,140.893694444,140.893694444
 01/15  03:00:00,21.6624599694,6.24663569491,0.0,0.0,5.48122459637,1.0115996781,165.150326124,165.150326124
 01/15  04:00:00,20.4196873855,5.00386311106,0.0,0.0,5.48122459637,1.0115996781,144.513961079,144.513961079
 01/15  05:00:00,21.9234359574,6.50761168294,0.0,0.0,5.48122459637,1.0115996781,177.682315756,177.682315756
 01/15  06:00:00,20.6563241716,5.24049989711,0.0,0.0,5.48122459637,1.0115996781,156.140906443,156.140906443
 01/15  07:00:00,22.0035262214,6.5877019469,0.0,0.0,5.48122459637,1.0115996781,180.272852312,180.272852312
 01/15  08:00:00,19.0794752969,5.15081768906,0.0,0.0,5.48122459637,1.0115996781,150.238519954,150.238519954
 01/15  09:00:00,12.7963941294,6.30356985494,0.0,0.0,5.48122459637,1.0115996781,165.524932574,165.524932574
 01/15  10:00:00,11.2309583176,4.73813404317,0.0,0.0,5.48122459637,1.0115996781,128.048944523,128.048944523
 01/15  11:00:00,11.9129152758,5.42009100134,0.0,0.0,5.48122459637,1.0115996781,130.097743266,130.097743266
 01/15  12:00:00,10.2450764751,3.75225220067,0.0,0.0,5.48122459637,1.0115996781,84.8179938791,84.8179938791
 01/15  13:00:00,10.6893805617,4.19655628724,0.0,0.0,5.48122459637,1.0115996781,81.5232130601,81.5232130601
 01/15  14:00:00,9.54767532792,3.05485105346,0.0,0.0,5.48122459637,1.0115996781,54.2537518073,54.2537518073
 01/15  15:00:00,10.0428978616,3.55007358717,0.0,0.0,5.48122459637,1.0115996781,66.48787209,66.48787209
 01/15  16:00:00,9.09612872871,2.60330445425,0.0,0.0,5.48122459637,1.0115996781,48.9426809292,48.9426809292
 01/15  17:00:00,9.97195008079,3.47912580632,0.0,0.0,5.48122459637,1.0115996781,64.9562451476,64.9562451476
 01/15  18:00:00,16.8894513674,2.96079375957,0.0,0.0,5.48122459637,1.0115996781,56.1089165979,56.1089165979
 01/15  19:00:00,19.8174452385,4.40162096404,0.0,0.0,5.48122459637,1.0115996781,82.1181433276,82.1181433276
 01/15  20:00:00,19.2329326955,3.817108421,0.0,0.0,5.48122459637,1.0115996781,76.5310970978,76.5310970978
 01/15  21:00:00,20.458278076,5.04245380152,0.0,0.0,5.48122459637,1.0115996781,104.009829139,104.009829139
 01/15  22:00:00,19.451062701,4.03523842657,0.0,0.0,5.48122459637,1.0115996781,87.2205210082,87.2205210082
 01/15  23:00:00,20.5355331785,5.11970890408,0.0,0.0,5.48122459637,1.0115996781,107.790083659,107.790083659
 01/15  24:00:00,19.4717120923,4.05588781785,0.0,0.0,5.48122459637,1.0115996781,88.9723779188,88.9723779188
 01/16  01:00:00,20.5613765125,5.145552238,0.0,0.0,5.48122459637,1.0115996781,109.326191486,109.326191486
 01/16  02:00:00,19.480470348,4.06464607349,0.0,0.0,5.48122459637,1.0115996781,89.6583346384,89.6583346384
 01/16  03:00:00,20.5702475798,5.15442330536,0.0,0.0,5.48122459637,1.0115996781,110.150050653,110.150050653
 01/16  04:00:00,19.4890831147,4.07325884028,0.0,0.0,5.48122459637,1.0115996781,90.283331327,90.283331327
 01/16  05:00:00,20.5406894835,5.124865209,0.0,0.0,5.48122459637,1.0115996781,109.013672718,109.013672718
 01/16  06:00:00,19.4457548281,4.02993055364,0.0,0.0,5.48122459637,1.0115996781,88.4341865688,88.4341865688
 01/16  07:00:00,20.4936098926,5.07778561813,0.0,0.0,5.48122459637,1.0115996781,107.178298399,107.178298399
 01/16  08:00:00,17.9214402736,3.99278266577,0.0,0.0,5.48122459637,1.0115996781,86.8607908922,86.8607908922
 01/16  09:00:00,11.4939037946,5.00107952018,0.0,0.0,5.48122459637,1.0115996781,104.71752309,104.71752309
 01/16  10:00:00,10.3451729952,3.85234872078,0.0,0.0,5.48122459637,1.0115996781,80.9026843869,80.9026843869
 01/16  11:00:00,11.2354000839,4.74257580948,0.0,0.0,5.48122459637,1.0115996781,95.5010151182,95.5010151182
 01/16  12:00:00,9.94737448991,3.45455021545,0.0,0.0,5.48122459637,1.0115996781,66.9611133299,66.9611133299
 01/16  13:00:00,10.2443617295,3.75153745504,0.0,0.0,5.48122459637,1.0115996781,69.3602108999,69.3602108999
 01/16  14:00:00,9.30032475476,2.80750048029,0.0,0.0,5.48122459637,1.0115996781,53.6584946631,53.6584946631
 01/16  15:00:00,10.1057634326,3.61293915812,0.0,0.0,5.48122459637,1.0115996781,68.1534281126,68.1534281126
 01/16  16:00:00,9.36567301468,2.87284874022,0.0,0.0,5.48122459637,1.0115996781,54.768268105,54.768268105
 01/16  17:00:00,10.1339320704,3.64110779594,0.0,0.0,5.48122459637,1.0115996781,68.6798306598,68.6798306598
 01/16  18:00:00,16.9440425947,3.01538498685,0.0,0.0,5.48122459637,1.0115996781,57.5735657277,57.5735657277
 01/16  19:00:00,19.9520960415,4.53627176708,0.0,0.0,5.48122459637,1.0115996781,85.5937030434,85.5937030434
 01/16  20:00:00,19.3780289525,3.96220467801,0.0,0.0,5.48122459637,1.0115996781,84.3993147212,84.3993147212
 01/16  21:00:00,20.7664812426,5.35065696819,0.0,0.0,5.48122459637,1.0115996781,119.282763378,119.282763378
 01/16  22:00:00,19.8598212533,4.44399697886,0.0,0.0,5.48122459637,1.0115996781,110.283964312,110.283964312
 01/16  23:00:00,21.2813556581,5.86553138361,0.0,0.0,5.48122459637,1.0115996781,143.642753585,143.642753585
 01/16  24:00:00,20.2555424185,4.83971814406,0.0,0.0,5.48122459637,1.0115996781,132.015793885,132.015793885
 01/17  01:00:00,21.7830489772,6.3672247027,0.0,0.0,5.48122459637,1.0115996781,167.728402599,167.728402599
 01/17  02:00:00,20.6503335975,5.23450932299,0.0,0.0,5.48122459637,1.0115996781,153.76344891,153.76344891
 01/17  03:00:00,22.2639328991,6.84810862464,0.0,0.0,5.48122459637,1.0115996781,191.452479304,191.452479304
 01/17  04:00:00,20.9133663011,5.49754202662,0.0,0.0,5.48122459637,1.0115996781,167.409029877,167.409029877
 01/17  05:00:00,22.3291393728,6.91331509833,0.0,0.0,5.48122459637,1.0115996781,194.613938709,194.613938709
 01/17  06:00:00,21.0278492895,5.61202501504,0.0,0.0,5.48122459637,1.0115996781,174.546492923,174.546492923
 01/17  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,250.761427105,250.761427105
 01/17  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,220.35897516,220.35897516
 01/17  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,198.850878773,198.850878773
 01/17  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,167.903040036,167.903040036
 01/17  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.660440267,131.660440267
 01/17  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,95.2494138656,95.2494138656
 01/17  13:00:00,63.2384725096,11.2958783139,0.0,0.0,43.8497967709,8.09279742479,74.4391862668,74.4391862668
 01/17  14:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,63.3753440867,63.3753440867
 01/17  15:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,60.2319972966,60.2319972966
 01/17  16:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,64.0707522299,64.0707522299
 01/17  17:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,72.6572353739,72.6572353739
 01/17  18:00:00,31.9212193864,3.99531355158,0.0,0.0,16.4436737891,4.04639871239,79.6173877666,79.6173877666
 01/17  19:00:00,19.7386507164,4.32282644197,0.0,0.0,5.48122459637,1.0115996781,109.951351438,109.951351438
 01/17  20:00:00,21.5204343492,6.10461007472,0.0,0.0,5.48122459637,1.0115996781,159.133265037,159.133265037
 01/17  21:00:00,20.5671190339,5.15129475946,0.0,0.0,5.48122459637,1.0115996781,151.466209781,151.466209781
 01/17  22:00:00,22.0663736319,6.6505493574,0.0,0.0,5.48122459637,1.0115996781,183.929461402,183.929461402
 01/17  23:00:00,20.7828877722,5.36706349775,0.0,0.0,5.48122459637,1.0115996781,162.764447443,162.764447443
 01/17  24:00:00,22.2338622515,6.81803797705,0.0,0.0,5.48122459637,1.0115996781,192.103887549,192.103887549
 01/18  01:00:00,20.8997358086,5.48391153414,0.0,0.0,5.48122459637,1.0115996781,168.916085622,168.916085622
 01/18  02:00:00,22.3288903968,6.91306612229,0.0,0.0,5.48122459637,1.0115996781,196.749361267,196.749361267
 01/18  03:00:00,20.9710374203,5.55521314585,0.0,0.0,5.48122459637,1.0115996781,173.091049377,173.091049377
 01/18  04:00:00,22.3854146824,6.96959040792,0.0,0.0,5.48122459637,1.0115996781,199.619258495,199.619258495
 01/18  05:00:00,20.9759689798,5.56014470535,0.0,0.0,5.48122459637,1.0115996781,173.547608678,173.547608678
 01/18  06:00:00,22.4418854797,7.02606120519,0.0,0.0,5.48122459637,1.0115996781,202.64764316,202.64764316
 01/18  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,237.105580907,237.105580907
 01/18  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,216.559189116,216.559189116
 01/18  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,194.670060291,194.670060291
 01/18  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,164.114415954,164.114415954
 01/18  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,132.310196037,132.310196037
 01/18  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,104.502815033,104.502815033
 01/18  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,89.2017244788,89.2017244788
 01/18  14:00:00,69.782644367,11.3472258969,0.0,0.0,49.3310213673,9.10439710289,78.2533198314,78.2533198314
 01/18  15:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,74.8180349999,74.8180349999
 01/18  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,71.463623554,71.463623554
 01/18  17:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,73.3084802713,73.3084802713
 01/18  18:00:00,31.7887708854,3.86286505061,0.0,0.0,16.4436737891,4.04639871239,75.9598734515,75.9598734515
 01/18  19:00:00,19.5345219235,4.11869764899,0.0,0.0,5.48122459637,1.0115996781,101.286370842,101.286370842
 01/18  20:00:00,21.1263911041,5.71056682967,0.0,0.0,5.48122459637,1.0115996781,142.053020271,142.053020271
 01/18  21:00:00,20.1184178933,4.7025936188,0.0,0.0,5.48122459637,1.0115996781,129.258119041,129.258119041
 01/18  22:00:00,21.4227883192,6.00696404471,0.0,0.0,5.48122459637,1.0115996781,154.945268806,154.945268806
 01/18  23:00:00,20.1759640486,4.76013977417,0.0,0.0,5.48122459637,1.0115996781,131.848244764,131.848244764
 01/18  24:00:00,21.3779189173,5.96209464279,0.0,0.0,5.48122459637,1.0115996781,152.949162757,152.949162757
 01/19  01:00:00,20.1122728566,4.6964485821,0.0,0.0,5.48122459637,1.0115996781,127.761095612,127.761095612
 01/19  02:00:00,21.2710202667,5.85519599224,0.0,0.0,5.48122459637,1.0115996781,147.158981526,147.158981526
 01/19  03:00:00,20.0733694953,4.65754522086,0.0,0.0,5.48122459637,1.0115996781,125.528915318,125.528915318
 01/19  04:00:00,21.337496886,5.92167261157,0.0,0.0,5.48122459637,1.0115996781,150.025879584,150.025879584
 01/19  05:00:00,20.1324239798,4.71659970529,0.0,0.0,5.48122459637,1.0115996781,127.191237758,127.191237758
 01/19  06:00:00,21.3231239342,5.90729965972,0.0,0.0,5.48122459637,1.0115996781,148.259899378,148.259899378
 01/19  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,175.042414358,175.042414358
 01/19  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,155.653432656,155.653432656
