Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,137.027684393,137.027684393
 01/19  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,117.80554034,117.80554034
 01/19  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,103.638577075,103.638577075
 01/19  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,92.4691728299,92.4691728299
 01/19  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,89.5667038295,89.5667038295
 01/19  14:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,80.953610532,80.953610532
 01/19  15:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,73.6078409918,73.6078409918
 01/19  16:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,69.9971473369,69.9971473369
 01/19  17:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,71.1064839043,71.1064839043
 01/19  18:00:00,31.5457433222,3.61983748734,0.0,0.0,16.4436737891,4.04639871239,66.9646944338,66.9646944338
 01/19  19:00:00,19.2467673555,3.83094308102,0.0,0.0,5.48122459637,1.0115996781,84.711414859,84.711414859
 01/19  20:00:00,20.6470511085,5.23122683402,0.0,0.0,5.48122459637,1.0115996781,118.055086721,118.055086721
 01/19  21:00:00,19.7077692125,4.29194493802,0.0,0.0,5.48122459637,1.0115996781,105.172564556,105.172564556
 01/19  22:00:00,20.9058641819,5.49003990739,0.0,0.0,5.48122459637,1.0115996781,128.24490104,128.24490104
 01/19  23:00:00,19.7772037304,4.36137945593,0.0,0.0,5.48122459637,1.0115996781,107.576940891,107.576940891
 01/19  24:00:00,20.9332063083,5.51738203387,0.0,0.0,5.48122459637,1.0115996781,128.932078494,128.932078494
 01/20  01:00:00,19.8004168496,4.38459257513,0.0,0.0,5.48122459637,1.0115996781,107.918792867,107.918792867
 01/20  02:00:00,20.9198107908,5.50398651634,0.0,0.0,5.48122459637,1.0115996781,127.676833445,127.676833445
 01/20  03:00:00,19.782642214,4.36681793949,0.0,0.0,5.48122459637,1.0115996781,106.570693425,106.570693425
 01/20  04:00:00,20.8864959042,5.47067162971,0.0,0.0,5.48122459637,1.0115996781,125.750870889,125.750870889
 01/20  05:00:00,19.7194628341,4.30363855962,0.0,0.0,5.48122459637,1.0115996781,102.85708829,102.85708829
 01/20  06:00:00,20.7661831169,5.35035884247,0.0,0.0,5.48122459637,1.0115996781,120.34602716,120.34602716
 01/20  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,140.685250586,140.685250586
 01/20  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,120.251402989,120.251402989
 01/20  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,103.960532382,103.960532382
 01/20  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,91.2326378631,91.2326378631
 01/20  11:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,84.1760929182,84.1760929182
 01/20  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,79.7166980743,79.7166980743
 01/20  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,79.0279847114,79.0279847114
 01/20  14:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,76.1542981522,76.1542981522
 01/20  15:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,74.6297849876,74.6297849876
 01/20  16:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,74.2617400623,74.2617400623
 01/20  17:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,72.4795691823,72.4795691823
 01/20  18:00:00,29.9099434524,3.47120428422,0.0,0.0,16.4436737891,4.04639871239,63.7144199094,63.7144199094
 01/20  19:00:00,19.1164661745,3.70064190008,0.0,0.0,5.48122459637,1.0115996781,78.0228795156,78.0228795156
 01/20  20:00:00,20.4298863564,5.01406208194,0.0,0.0,5.48122459637,1.0115996781,108.367662869,108.367662869
 01/20  21:00:00,19.5154950063,4.09967073179,0.0,0.0,5.48122459637,1.0115996781,95.2858505888,95.2858505888
 01/20  22:00:00,20.6600983799,5.24427410548,0.0,0.0,5.48122459637,1.0115996781,117.218969776,117.218969776
 01/20  23:00:00,19.5877325694,4.17190829489,0.0,0.0,5.48122459637,1.0115996781,97.875830816,97.875830816
 01/20  24:00:00,20.7009284894,5.28510421495,0.0,0.0,5.48122459637,1.0115996781,118.55278979,118.55278979
 01/21  01:00:00,19.6386745466,4.22285027212,0.0,0.0,5.48122459637,1.0115996781,99.8179011135,99.8179011135
 01/21  02:00:00,20.7834007042,5.36757642976,0.0,0.0,5.48122459637,1.0115996781,121.762830412,121.762830412
 01/21  03:00:00,19.742059923,4.32623564853,0.0,0.0,5.48122459637,1.0115996781,104.627379647,104.627379647
 01/21  04:00:00,20.9295156775,5.51369140304,0.0,0.0,5.48122459637,1.0115996781,127.701973723,127.701973723
 01/21  05:00:00,19.8392261594,4.42340188497,0.0,0.0,5.48122459637,1.0115996781,108.810134659,108.810134659
 01/21  06:00:00,21.0134412384,5.59761696395,0.0,0.0,5.48122459637,1.0115996781,131.006870933,131.006870933
 01/21  07:00:00,19.8994112032,4.48358692875,0.0,0.0,5.48122459637,1.0115996781,111.43893166,111.43893166
 01/21  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,170.267953932,170.267953932
 01/21  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,156.994938357,156.994938357
 01/21  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,147.027105267,147.027105267
 01/21  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,138.982920042,138.982920042
 01/21  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,131.262654663,131.262654663
 01/21  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,133.202414209,133.202414209
 01/21  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,131.486929507,131.486929507
 01/21  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,129.425452441,129.425452441
 01/21  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,127.763287974,127.763287974
 01/21  17:00:00,10.8952725863,4.40244831181,0.0,0.0,5.48122459637,1.0115996781,99.9702766031,99.9702766031
 01/21  18:00:00,16.4358041613,3.99431322018,0.0,0.0,5.48122459637,1.0115996781,96.2985209222,96.2985209222
 01/21  19:00:00,20.8046973704,5.38887309589,0.0,0.0,5.48122459637,1.0115996781,126.422511695,126.422511695
 01/21  20:00:00,19.7839346931,4.36811041866,0.0,0.0,5.48122459637,1.0115996781,110.918399293,110.918399293
 01/21  21:00:00,21.0773641312,5.66153985676,0.0,0.0,5.48122459637,1.0115996781,136.956376569,136.956376569
 01/21  22:00:00,19.9042335386,4.48840926417,0.0,0.0,5.48122459637,1.0115996781,115.801041222,115.801041222
 01/21  23:00:00,21.1423788664,5.72655459195,0.0,0.0,5.48122459637,1.0115996781,139.200764074,139.200764074
 01/21  24:00:00,19.9626018756,4.54677760117,0.0,0.0,5.48122459637,1.0115996781,118.223292489,118.223292489
 01/22  01:00:00,21.2245077152,5.80868344075,0.0,0.0,5.48122459637,1.0115996781,142.249240343,142.249240343
 01/22  02:00:00,20.012635745,4.59681147052,0.0,0.0,5.48122459637,1.0115996781,120.000923258,120.000923258
 01/22  03:00:00,21.2614437869,5.8456195124,0.0,0.0,5.48122459637,1.0115996781,143.792789707,143.792789707
 01/22  04:00:00,20.0524640208,4.63663974634,0.0,0.0,5.48122459637,1.0115996781,121.912673762,121.912673762
 01/22  05:00:00,21.2961395082,5.88031523369,0.0,0.0,5.48122459637,1.0115996781,145.113087574,145.113087574
 01/22  06:00:00,20.0662251722,4.65040089769,0.0,0.0,5.48122459637,1.0115996781,122.412692054,122.412692054
 01/22  07:00:00,21.3085897357,5.89276546124,0.0,0.0,5.48122459637,1.0115996781,145.552780021,145.552780021
 01/22  08:00:00,18.6175954556,4.68893784785,0.0,0.0,5.48122459637,1.0115996781,124.302010847,124.302010847
 01/22  09:00:00,12.4328632341,5.94003895965,0.0,0.0,5.48122459637,1.0115996781,148.076915172,148.076915172
 01/22  10:00:00,10.9423619786,4.44953770413,0.0,0.0,5.48122459637,1.0115996781,116.175024688,116.175024688
 01/22  11:00:00,11.8387953741,5.34597109961,0.0,0.0,5.48122459637,1.0115996781,125.377672763,125.377672763
 01/22  12:00:00,10.7285009363,4.23567666185,0.0,0.0,5.48122459637,1.0115996781,103.532994825,103.532994825
 01/22  13:00:00,11.8796395798,5.38681530537,0.0,0.0,5.48122459637,1.0115996781,124.948618567,124.948618567
 01/22  14:00:00,10.738731743,4.24590746854,0.0,0.0,5.48122459637,1.0115996781,102.981452902,102.981452902
 01/22  15:00:00,11.7370841938,5.24425991933,0.0,0.0,5.48122459637,1.0115996781,118.676633306,118.676633306
 01/22  16:00:00,10.4821320925,3.98930781801,0.0,0.0,5.48122459637,1.0115996781,91.3144090917,91.3144090917
 01/22  17:00:00,11.4235775323,4.93075325786,0.0,0.0,5.48122459637,1.0115996781,104.350536932,104.350536932
 01/22  18:00:00,16.4252887659,3.98379782479,0.0,0.0,5.48122459637,1.0115996781,89.0048943021,89.0048943021
 01/22  19:00:00,20.6963433108,5.28051903635,0.0,0.0,5.48122459637,1.0115996781,117.092988703,117.092988703
 01/22  20:00:00,19.7035621193,4.28773784483,0.0,0.0,5.48122459637,1.0115996781,102.128608412,102.128608412
 01/22  21:00:00,20.8925599806,5.47673570609,0.0,0.0,5.48122459637,1.0115996781,125.244486556,125.244486556
 01/22  22:00:00,19.729010625,4.31318635056,0.0,0.0,5.48122459637,1.0115996781,103.043978171,103.043978171
 01/22  23:00:00,20.8097861558,5.39396188129,0.0,0.0,5.48122459637,1.0115996781,121.664142347,121.664142347
 01/22  24:00:00,19.6513778616,4.23555358714,0.0,0.0,5.48122459637,1.0115996781,99.5315406972,99.5315406972
 01/23  01:00:00,20.7975769274,5.38175265296,0.0,0.0,5.48122459637,1.0115996781,121.514140241,121.514140241
 01/23  02:00:00,19.7801466513,4.36432237683,0.0,0.0,5.48122459637,1.0115996781,106.289254714,106.289254714
 01/23  03:00:00,21.1457673982,5.72994312377,0.0,0.0,5.48122459637,1.0115996781,136.792011176,136.792011176
 01/23  04:00:00,20.0800584435,4.66423416904,0.0,0.0,5.48122459637,1.0115996781,120.95968173,120.95968173
 01/23  05:00:00,21.362750847,5.94692657255,0.0,0.0,5.48122459637,1.0115996781,146.43332905,146.43332905
 01/23  06:00:00,20.1284541015,4.71262982705,0.0,0.0,5.48122459637,1.0115996781,124.143977372,124.143977372
 01/23  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,181.804004581,181.804004581
 01/23  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,149.499308655,149.499308655
 01/23  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,125.977749854,125.977749854
 01/23  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,103.402460401,103.402460401
 01/23  11:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,87.8768395086,87.8768395086
 01/23  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,77.7575319954,77.7575319954
 01/23  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,75.9841114886,75.9841114886
 01/23  14:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,73.7612003248,73.7612003248
 01/23  15:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,71.4978147086,71.4978147086
 01/23  16:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,69.1637226874,69.1637226874
 01/23  17:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,68.8613591839,68.8613591839
 01/23  18:00:00,29.7679028962,3.32916372807,0.0,0.0,16.4436737891,4.04639871239,61.4087200051,61.4087200051
 01/23  19:00:00,19.1252962833,3.70947200879,0.0,0.0,5.48122459637,1.0115996781,76.9918370519,76.9918370519
 01/23  20:00:00,20.5233929053,5.10756863084,0.0,0.0,5.48122459637,1.0115996781,111.38319765,111.38319765
 01/23  21:00:00,19.6610921927,4.24526791826,0.0,0.0,5.48122459637,1.0115996781,101.65333706,101.65333706
 01/23  22:00:00,20.9275891542,5.51176487972,0.0,0.0,5.48122459637,1.0115996781,128.252994165,128.252994165
 01/23  23:00:00,19.8796494398,4.46382516537,0.0,0.0,5.48122459637,1.0115996781,111.961889307,111.961889307
 01/23  24:00:00,21.1614885751,5.74566430061,0.0,0.0,5.48122459637,1.0115996781,138.439445133,138.439445133
 01/24  01:00:00,20.0684725408,4.65264826631,0.0,0.0,5.48122459637,1.0115996781,120.760782987,120.760782987
 01/24  02:00:00,21.3577877128,5.94196343829,0.0,0.0,5.48122459637,1.0115996781,146.732892243,146.732892243
 01/24  03:00:00,20.2317697995,4.81594552499,0.0,0.0,5.48122459637,1.0115996781,128.967226197,128.967226197
 01/24  04:00:00,21.5534617453,6.13763747079,0.0,0.0,5.48122459637,1.0115996781,155.506547022,155.506547022
 01/24  05:00:00,20.358588829,4.94276455449,0.0,0.0,5.48122459637,1.0115996781,135.29995141,135.29995141
 01/24  06:00:00,21.673045136,6.25722086151,0.0,0.0,5.48122459637,1.0115996781,161.199872226,161.199872226
 01/24  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,192.382656323,192.382656323
 01/24  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,174.948052799,174.948052799
 01/24  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,155.909424577,155.909424577
 01/24  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.363975408,131.363975408
 01/24  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,112.679474016,112.679474016
 01/24  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,103.309580992,103.309580992
 01/24  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,103.408769094,103.408769094
 01/24  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,94.5822307736,94.5822307736
 01/24  15:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,84.7301442493,84.7301442493
 01/24  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,77.9341505355,77.9341505355
 01/24  17:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,78.6626343743,78.6626343743
 01/24  18:00:00,30.407731828,3.96899265985,0.0,0.0,16.4436737891,4.04639871239,78.276161255,78.276161255
 01/24  19:00:00,19.4109965529,3.99517227844,0.0,0.0,5.48122459637,1.0115996781,93.5209932275,93.5209932275
 01/24  20:00:00,20.7528605748,5.33703630037,0.0,0.0,5.48122459637,1.0115996781,123.438226991,123.438226991
 01/24  21:00:00,19.7219212189,4.30609694443,0.0,0.0,5.48122459637,1.0115996781,106.347635853,106.347635853
 01/24  22:00:00,20.9662383407,5.55041406622,0.0,0.0,5.48122459637,1.0115996781,132.083044945,132.083044945
 01/24  23:00:00,19.9460667093,4.53024243484,0.0,0.0,5.48122459637,1.0115996781,117.07190065,117.07190065
 01/24  24:00:00,21.3047714868,5.88894721235,0.0,0.0,5.48122459637,1.0115996781,147.007307615,147.007307615
 01/25  01:00:00,20.2236265587,4.80780228419,0.0,0.0,5.48122459637,1.0115996781,130.808441529,130.808441529
 01/25  02:00:00,21.5905607411,6.1747364666,0.0,0.0,5.48122459637,1.0115996781,159.844565783,159.844565783
 01/25  03:00:00,20.4297809346,5.01395666016,0.0,0.0,5.48122459637,1.0115996781,141.111040226,141.111040226
 01/25  04:00:00,21.8155561806,6.39973190612,0.0,0.0,5.48122459637,1.0115996781,170.163665494,170.163665494
 01/25  05:00:00,20.6123479586,5.1965236841,0.0,0.0,5.48122459637,1.0115996781,150.61722636,150.61722636
 01/25  06:00:00,21.9732952069,6.55747093246,0.0,0.0,5.48122459637,1.0115996781,177.255296496,177.255296496
 01/25  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,210.604822635,210.604822635
 01/25  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,191.415484841,191.415484841
 01/25  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,162.358226331,162.358226331
 01/25  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,122.899128618,122.899128618
 01/25  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,89.3980990723,89.3980990723
 01/25  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,66.2457138631,66.2457138631
 01/25  13:00:00,63.1464348361,11.2038406404,0.0,0.0,43.8497967709,8.09279742479,53.6738551662,53.6738551662
 01/25  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.5800247436,46.5800247436
 01/25  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.0020341298,45.0020341298
 01/25  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,44.4607159989,44.4607159989
 01/25  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,44.979275333,44.979275333
 01/25  18:00:00,28.8830425748,2.4443034066,0.0,0.0,16.4436737891,4.04639871239,44.9004310278,44.9004310278
 01/25  19:00:00,18.0109052644,2.59508098993,0.0,0.0,5.48122459637,1.0115996781,48.362799749,48.362799749
 01/25  20:00:00,19.4445045969,4.0286803224,0.0,0.0,5.48122459637,1.0115996781,75.8282819216,75.8282819216
 01/25  21:00:00,18.9510252345,3.53520096004,0.0,0.0,5.48122459637,1.0115996781,68.2326167869,68.2326167869
 01/25  22:00:00,20.4669566445,5.05113237002,0.0,0.0,5.48122459637,1.0115996781,105.514451623,105.514451623
 01/25  23:00:00,19.4782453989,4.06242112443,0.0,0.0,5.48122459637,1.0115996781,93.9995194201,93.9995194201
 01/25  24:00:00,21.0198740442,5.60404976978,0.0,0.0,5.48122459637,1.0115996781,131.172090473,131.172090473
 01/26  01:00:00,19.8990991395,4.48327486506,0.0,0.0,5.48122459637,1.0115996781,116.06392251,116.06392251
 01/26  02:00:00,21.4580642084,6.0422399339,0.0,0.0,5.48122459637,1.0115996781,150.207844127,150.207844127
 01/26  03:00:00,20.0829915039,4.66716722939,0.0,0.0,5.48122459637,1.0115996781,124.56441513,124.56441513
 01/26  04:00:00,21.5318116518,6.11598737734,0.0,0.0,5.48122459637,1.0115996781,153.267676015,153.267676015
 01/26  05:00:00,20.1213614117,4.70553713719,0.0,0.0,5.48122459637,1.0115996781,126.194205286,126.194205286
 01/26  06:00:00,21.5512907612,6.13546648675,0.0,0.0,5.48122459637,1.0115996781,153.914104622,153.914104622
 01/26  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,176.711542384,176.711542384
 01/26  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,155.386732441,155.386732441
 01/26  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,134.431035589,134.431035589
 01/26  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,104.944923638,104.944923638
 01/26  11:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,73.6128495824,73.6128495824
 01/26  12:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,55.3770117178,55.3770117178
 01/26  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,44.1750246737,44.1750246737
 01/26  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.0833301834,33.0833301834
 01/26  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.4505878179,25.4505878179
 01/26  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.0599734421,22.0599734421
 01/26  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.3948603559,25.3948603559
 01/26  18:00:00,28.3231673294,1.88442816127,0.0,0.0,16.4436737891,4.04639871239,34.4675999952,34.4675999952
 01/26  19:00:00,17.7341841502,2.31835987575,0.0,0.0,5.48122459637,1.0115996781,43.2607545104,43.2607545104
 01/26  20:00:00,19.1396426337,3.72381835921,0.0,0.0,5.48122459637,1.0115996781,69.5904639912,69.5904639912
 01/26  21:00:00,18.6412907778,3.22546650336,0.0,0.0,5.48122459637,1.0115996781,61.0866956378,61.0866956378
 01/26  22:00:00,19.9929949678,4.57717069334,0.0,0.0,5.48122459637,1.0115996781,85.9028148279,85.9028148279
 01/26  23:00:00,19.4281209674,4.01229669293,0.0,0.0,5.48122459637,1.0115996781,82.1881730875,82.1881730875
 01/26  24:00:00,20.7345780542,5.31875377973,0.0,0.0,5.48122459637,1.0115996781,114.297349735,114.297349735
 01/27  01:00:00,19.7702263642,4.35440208971,0.0,0.0,5.48122459637,1.0115996781,102.294201034,102.294201034
 01/27  02:00:00,21.0091062091,5.59328193466,0.0,0.0,5.48122459637,1.0115996781,129.006715977,129.006715977
 01/27  03:00:00,19.93883335,4.52300907555,0.0,0.0,5.48122459637,1.0115996781,112.791492981,112.791492981
 01/27  04:00:00,21.1989840443,5.78315976987,0.0,0.0,5.48122459637,1.0115996781,138.847272216,138.847272216
 01/27  05:00:00,20.0895279129,4.67370363841,0.0,0.0,5.48122459637,1.0115996781,121.394117148,121.394117148
 01/27  06:00:00,21.3809619016,5.96513762718,0.0,0.0,5.48122459637,1.0115996781,147.863573731,147.863573731
 01/27  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,175.129306148,175.129306148
 01/27  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,153.550424487,153.550424487
 01/27  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,128.886845547,128.886845547
 01/27  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,96.9082641893,96.9082641893
 01/27  11:00:00,69.6286016182,11.193183148,0.0,0.0,49.3310213673,9.10439710289,71.9710790642,71.9710790642
 01/27  12:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,56.0597711005,56.0597711005
 01/27  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,44.6225288718,44.6225288718
 01/27  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,32.8409940489,32.8409940489
 01/27  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,24.4740165479,24.4740165479
 01/27  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.6445727308,19.6445727308
 01/27  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.0739654567,22.0739654567
 01/27  18:00:00,28.2247387371,1.78599956892,0.0,0.0,16.4436737891,4.04639871239,32.6369912218,32.6369912218
 01/27  19:00:00,17.6125865361,2.19676226162,0.0,0.0,5.48122459637,1.0115996781,40.8881794408,40.8881794408
 01/27  20:00:00,18.894152915,3.47832864057,0.0,0.0,5.48122459637,1.0115996781,64.8699665711,64.8699665711
 01/27  21:00:00,18.3761089051,2.96028463065,0.0,0.0,5.48122459637,1.0115996781,55.9264126947,55.9264126947
 01/27  22:00:00,19.4816640266,4.06583975213,0.0,0.0,5.48122459637,1.0115996781,76.2959199696,76.2959199696
 01/27  23:00:00,18.6754469534,3.25962267891,0.0,0.0,5.48122459637,1.0115996781,61.8688807415,61.8688807415
 01/27  24:00:00,19.7735184974,4.35769422294,0.0,0.0,5.48122459637,1.0115996781,82.0187709853,82.0187709853
 01/28  01:00:00,19.1768220573,3.7609977828,0.0,0.0,5.48122459637,1.0115996781,69.8506135511,69.8506135511
 01/28  02:00:00,20.3146439943,4.89881971985,0.0,0.0,5.48122459637,1.0115996781,94.7466897086,94.7466897086
 01/28  03:00:00,19.3879436521,3.97211937761,0.0,0.0,5.48122459637,1.0115996781,82.202007644,82.202007644
 01/28  04:00:00,20.5232208358,5.10739656137,0.0,0.0,5.48122459637,1.0115996781,106.15326086,106.15326086
 01/28  05:00:00,19.5243022452,4.10847797077,0.0,0.0,5.48122459637,1.0115996781,90.6352946543,90.6352946543
 01/28  06:00:00,20.660456241,5.24463196652,0.0,0.0,5.48122459637,1.0115996781,113.787271259,113.787271259
 01/28  07:00:00,19.6327435421,4.21691926759,0.0,0.0,5.48122459637,1.0115996781,97.48383598,97.48383598
 01/28  08:00:00,23.8914120039,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,151.163014077,151.163014077
 01/28  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,127.850278907,127.850278907
 01/28  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,99.3848987996,99.3848987996
 01/28  11:00:00,28.4458684746,11.244530731,0.0,0.0,13.1549390313,4.04639871239,73.0235476397,73.0235476397
 01/28  12:00:00,28.3803763539,11.1790386102,0.0,0.0,13.1549390313,4.04639871239,57.3668147822,57.3668147822
 01/28  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,48.0660593289,48.0660593289
 01/28  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,39.6138039724,39.6138039724
 01/28  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,32.6705459682,32.6705459682
 01/28  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,28.958086563,28.958086563
 01/28  17:00:00,7.88190354231,1.38907926785,0.0,0.0,5.48122459637,1.0115996781,25.4317973703,25.4317973703
 01/28  18:00:00,12.5062400675,1.55191579301,0.0,0.0,5.48122459637,1.0115996781,28.6255950198,28.6255950198
 01/28  19:00:00,18.1418312006,2.7260069261,0.0,0.0,5.48122459637,1.0115996781,50.7961836382,50.7961836382
 01/28  20:00:00,17.7569679803,2.34114370581,0.0,0.0,5.48122459637,1.0115996781,44.042591613,44.042591613
 01/28  21:00:00,18.7018814596,3.28605718514,0.0,0.0,5.48122459637,1.0115996781,61.6079722123,61.6079722123
 01/28  22:00:00,18.0263170894,2.61049281493,0.0,0.0,5.48122459637,1.0115996781,49.3837854838,49.3837854838
 01/28  23:00:00,18.9327738252,3.51694955074,0.0,0.0,5.48122459637,1.0115996781,66.1439613948,66.1439613948
 01/28  24:00:00,18.2138581966,2.79803392209,0.0,0.0,5.48122459637,1.0115996781,53.1298113102,53.1298113102
 01/29  01:00:00,19.2325934488,3.81676917433,0.0,0.0,5.48122459637,1.0115996781,71.983584186,71.983584186
 01/29  02:00:00,18.4884851354,3.07266086093,0.0,0.0,5.48122459637,1.0115996781,58.5045802945,58.5045802945
 01/29  03:00:00,19.5993441706,4.18351989616,0.0,0.0,5.48122459637,1.0115996781,79.0767446262,79.0767446262
 01/29  04:00:00,18.7799486756,3.36412440113,0.0,0.0,5.48122459637,1.0115996781,64.1708214763,64.1708214763
 01/29  05:00:00,20.127115718,4.71129144356,0.0,0.0,5.48122459637,1.0115996781,87.682148226,87.682148226
 01/29  06:00:00,19.3000181427,3.88419386821,0.0,0.0,5.48122459637,1.0115996781,75.7293922836,75.7293922836
 01/29  07:00:00,20.4442902733,5.02846599884,0.0,0.0,5.48122459637,1.0115996781,100.522565343,100.522565343
 01/29  08:00:00,16.456695112,4.01520417082,0.0,0.0,5.48122459637,1.0115996781,84.2461260937,84.2461260937
 01/29  09:00:00,11.4406654886,4.94784121409,0.0,0.0,5.48122459637,1.0115996781,100.064621494,100.064621494
 01/29  10:00:00,10.0440651335,3.55124085902,0.0,0.0,5.48122459637,1.0115996781,66.7159566493,66.7159566493
 01/29  11:00:00,10.0684237796,3.57559950511,0.0,0.0,5.48122459637,1.0115996781,67.1222708843,67.1222708843
 01/29  12:00:00,8.72554582957,2.23272155511,0.0,0.0,5.48122459637,1.0115996781,42.0771114189,42.0771114189
 01/29  13:00:00,8.90898447929,2.41616020483,0.0,0.0,5.48122459637,1.0115996781,45.1360542375,45.1360542375
 01/29  14:00:00,8.06070733372,1.56788305926,0.0,0.0,5.48122459637,1.0115996781,29.4131222333,29.4131222333
 01/29  15:00:00,8.30817742453,1.81535315007,0.0,0.0,5.48122459637,1.0115996781,33.7504052141,33.7504052141
 01/29  16:00:00,7.7382230765,1.24539880204,0.0,0.0,5.48122459637,1.0115996781,23.2333005422,23.2333005422
 01/29  17:00:00,8.30246933278,1.80964505832,0.0,0.0,5.48122459637,1.0115996781,33.6761600902,33.6761600902
 01/29  18:00:00,12.7238816955,1.769557421,0.0,0.0,5.48122459637,1.0115996781,33.4691394772,33.4691394772
 01/29  19:00:00,18.4783996296,3.06257535511,0.0,0.0,5.48122459637,1.0115996781,57.6520050526,57.6520050526
 01/29  20:00:00,18.2159035272,2.80007925272,0.0,0.0,5.48122459637,1.0115996781,53.3352518681,53.3352518681
 01/29  21:00:00,19.4728381032,4.0570138287,0.0,0.0,5.48122459637,1.0115996781,76.6910516207,76.6910516207
 01/29  22:00:00,18.7651676843,3.34934340985,0.0,0.0,5.48122459637,1.0115996781,63.9244199945,63.9244199945
 01/29  23:00:00,19.9460940347,4.53026976019,0.0,0.0,5.48122459637,1.0115996781,85.7976599707,85.7976599707
 01/29  24:00:00,19.3174761078,3.90165183331,0.0,0.0,5.48122459637,1.0115996781,74.6992238691,74.6992238691
 01/30  01:00:00,20.5933673848,5.17754311038,0.0,0.0,5.48122459637,1.0115996781,104.163091681,104.163091681
 01/30  02:00:00,19.5862292884,4.17040501395,0.0,0.0,5.48122459637,1.0115996781,89.892127102,89.892127102
 01/30  03:00:00,20.7639328553,5.34810858084,0.0,0.0,5.48122459637,1.0115996781,114.420554852,114.420554852
 01/30  04:00:00,19.6522267193,4.23640244487,0.0,0.0,5.48122459637,1.0115996781,95.1909021221,95.1909021221
 01/30  05:00:00,20.7626681088,5.34684383437,0.0,0.0,5.48122459637,1.0115996781,115.825006243,115.825006243
 01/30  06:00:00,19.6099511568,4.19412688238,0.0,0.0,5.48122459637,1.0115996781,94.2338303867,94.2338303867
 01/30  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,143.691986321,143.691986321
 01/30  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,112.069326257,112.069326257
 01/30  09:00:00,57.7059003303,11.244530731,0.0,0.0,38.3685721746,8.09279742479,85.624472132,85.624472132
 01/30  10:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,65.0364579991,65.0364579991
 01/30  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.0663112027,46.0663112027
 01/30  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.2557714212,29.2557714212
 01/30  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,18.4812218314,18.4812218314
 01/30  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.40838505718,8.40838505718
 01/30  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.90652258516,4.90652258516
 01/30  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.30619237756,4.30619237756
 01/30  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.01465244047,5.01465244047
 01/30  18:00:00,25.8571852962,0.905612794707,0.0,0.0,16.4436737891,4.04639871239,16.6269063651,16.6269063651
 01/30  19:00:00,17.0630793527,1.64725507825,0.0,0.0,5.48122459637,1.0115996781,30.2200164455,30.2200164455
 01/30  20:00:00,17.4127711786,1.99694690412,0.0,0.0,5.48122459637,1.0115996781,37.3988672374,37.3988672374
 01/30  21:00:00,17.8704699888,2.45464571434,0.0,0.0,5.48122459637,1.0115996781,45.748833861,45.748833861
 01/30  22:00:00,17.9056953029,2.48987102847,0.0,0.0,5.48122459637,1.0115996781,47.0011376919,47.0011376919
 01/30  23:00:00,18.259667701,2.84384342656,0.0,0.0,5.48122459637,1.0115996781,53.2335968427,53.2335968427
 01/30  24:00:00,18.2302800364,2.81445576195,0.0,0.0,5.48122459637,1.0115996781,53.3934109386,53.3934109386
 01/31  01:00:00,18.6065613524,3.19073707795,0.0,0.0,5.48122459637,1.0115996781,59.8729926608,59.8729926608
 01/31  02:00:00,18.5233070623,3.10748278782,0.0,0.0,5.48122459637,1.0115996781,59.1602959185,59.1602959185
 01/31  03:00:00,18.9022805631,3.48645628865,0.0,0.0,5.48122459637,1.0115996781,65.5392284611,65.5392284611
 01/31  04:00:00,18.770510628,3.35468635354,0.0,0.0,5.48122459637,1.0115996781,64.0341702319,64.0341702319
 01/31  05:00:00,19.1271499686,3.71132569415,0.0,0.0,5.48122459637,1.0115996781,69.8440382947,69.8440382947
 01/31  06:00:00,18.9484713292,3.53264705475,0.0,0.0,5.48122459637,1.0115996781,67.5525004035,67.5525004035
 01/31  07:00:00,26.6072638998,11.1914396253,0.0,0.0,5.48122459637,1.0115996781,97.7559656109,97.7559656109
 01/31  08:00:00,44.1230030679,11.1914396253,0.0,0.0,21.9248983855,5.05799839049,85.8398754681,85.8398754681
 01/31  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,73.3529021372,73.3529021372
 01/31  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,57.2133822388,57.2133822388
 01/31  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,42.0523888915,42.0523888915
 01/31  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.7650382515,27.7650382515
 01/31  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,19.3822296608,19.3822296608
 01/31  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.2573374393,12.2573374393
 01/31  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.68950363342,7.68950363342
 01/31  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.44689234522,6.44689234522
 01/31  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.1667551852,10.1667551852
 01/31  18:00:00,26.1314109542,1.17983845268,0.0,0.0,16.4436737891,4.04639871239,21.6010073924,21.6010073924
 01/31  19:00:00,17.4068289622,1.99100468773,0.0,0.0,5.48122459637,1.0115996781,36.6492256238,36.6492256238
 01/31  20:00:00,17.7482929936,2.33246871917,0.0,0.0,5.48122459637,1.0115996781,43.8710529616,43.8710529616
 01/31  21:00:00,18.1645450056,2.74872073115,0.0,0.0,5.48122459637,1.0115996781,51.1902967792,51.1902967792
 01/31  22:00:00,18.1686567729,2.75283249839,0.0,0.0,5.48122459637,1.0115996781,52.1631921243,52.1631921243
 01/31  23:00:00,18.5224937225,3.10666944803,0.0,0.0,5.48122459637,1.0115996781,58.0711482117,58.0711482117
 01/31  24:00:00,18.4919731696,3.07614889509,0.0,0.0,5.48122459637,1.0115996781,58.5638235482,58.5638235482
 02/01  01:00:00,18.8706808141,3.4548565396,0.0,0.0,5.48122459637,1.0115996781,64.7467501951,64.7467501951
 02/01  02:00:00,18.8097319512,3.39390767677,0.0,0.0,5.48122459637,1.0115996781,64.8544760697,64.8544760697
 02/01  03:00:00,19.1900848958,3.77426062134,0.0,0.0,5.48122459637,1.0115996781,70.8733633605,70.8733633605
 02/01  04:00:00,19.0926374924,3.6768132179,0.0,0.0,5.48122459637,1.0115996781,70.4553788984,70.4553788984
 02/01  05:00:00,19.4743701796,4.05854590509,0.0,0.0,5.48122459637,1.0115996781,76.2992414311,76.2992414311
 02/01  06:00:00,19.2731223245,3.85729805008,0.0,0.0,5.48122459637,1.0115996781,74.0366352377,74.0366352377
 02/01  07:00:00,26.7117025884,11.2958783139,0.0,0.0,5.48122459637,1.0115996781,114.9191507,114.9191507
 02/01  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,118.015792936,118.015792936
 02/01  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,128.039672136,128.039672136
 02/01  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,142.488936451,142.488936451
 02/01  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,161.777282656,161.777282656
 02/01  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,163.64061437,163.64061437
 02/01  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,158.949692864,158.949692864
 02/01  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,147.430571441,147.430571441
 02/01  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,151.550801322,151.550801322
 02/01  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,155.427782205,155.427782205
 02/01  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,162.586247066,162.586247066
 02/01  18:00:00,30.9480709954,5.99649849393,0.0,0.0,16.4436737891,4.04639871239,168.19873228,168.19873228
 02/01  19:00:00,21.2786796085,5.862855334,0.0,0.0,5.48122459637,1.0115996781,191.278085486,191.278085486
 02/01  20:00:00,23.4909569522,8.07513267777,0.0,0.0,5.48122459637,1.0115996781,252.542521548,252.542521548
 02/01  21:00:00,22.1738047739,6.75798049944,0.0,0.0,5.48122459637,1.0115996781,239.38367548,239.38367548
 02/01  22:00:00,24.0572623191,8.64143804466,0.0,0.0,5.48122459637,1.0115996781,283.709918942,283.709918942
 02/01  23:00:00,22.5087827877,7.09295851325,0.0,0.0,5.48122459637,1.0115996781,259.881617118,259.881617118
 02/01  24:00:00,24.2637952123,8.84797093784,0.0,0.0,5.48122459637,1.0115996781,300.761649645,300.761649645
 02/02  01:00:00,22.7490474673,7.3332231928,0.0,0.0,5.48122459637,1.0115996781,274.012420976,274.012420976
 02/02  02:00:00,24.3797241723,8.96389989787,0.0,0.0,5.48122459637,1.0115996781,309.536924191,309.536924191
 02/02  03:00:00,22.89126454,7.47544026549,0.0,0.0,5.48122459637,1.0115996781,283.52734131,283.52734131
 02/02  04:00:00,24.4129348405,8.99711056608,0.0,0.0,5.48122459637,1.0115996781,318.758557669,318.758557669
 02/02  05:00:00,22.9111992238,7.49537494936,0.0,0.0,5.48122459637,1.0115996781,289.471013584,289.471013584
 02/02  06:00:00,24.4200709705,9.00424669603,0.0,0.0,5.48122459637,1.0115996781,323.155283093,323.155283093
 02/02  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,382.689960948,382.689960948
 02/02  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,356.144442358,356.144442358
 02/02  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,310.663520966,310.663520966
 02/02  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,250.694917558,250.694917558
 02/02  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,207.233924159,207.233924159
 02/02  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,173.626287534,173.626287534
 02/02  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,152.233022153,152.233022153
 02/02  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.90340092,131.90340092
 02/02  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,126.705578106,126.705578106
 02/02  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,121.945684372,121.945684372
 02/02  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,116.147430689,116.147430689
 02/02  18:00:00,29.7267786159,4.77520611443,0.0,0.0,16.4436737891,4.04639871239,114.987043684,114.987043684
 02/02  19:00:00,20.0404734554,4.62464918094,0.0,0.0,5.48122459637,1.0115996781,126.776041116,126.776041116
 02/02  20:00:00,21.5389148896,6.12309061514,0.0,0.0,5.48122459637,1.0115996781,160.052789128,160.052789128
 02/02  21:00:00,20.3372888024,4.92146452798,0.0,0.0,5.48122459637,1.0115996781,140.394849142,140.394849142
 02/02  22:00:00,21.6742303241,6.25840604969,0.0,0.0,5.48122459637,1.0115996781,166.700074434,166.700074434
 02/02  23:00:00,20.4257692741,5.00994499963,0.0,0.0,5.48122459637,1.0115996781,144.995814958,144.995814958
 02/02  24:00:00,21.8993440712,6.48351979672,0.0,0.0,5.48122459637,1.0115996781,178.291743493,178.291743493
 02/03  01:00:00,20.8022952455,5.38647097104,0.0,0.0,5.48122459637,1.0115996781,165.887824395,165.887824395
 02/03  02:00:00,22.3129605165,6.89713624199,0.0,0.0,5.48122459637,1.0115996781,197.388580823,197.388580823
 02/03  03:00:00,20.8764290101,5.46060473562,0.0,0.0,5.48122459637,1.0115996781,168.673224477,168.673224477
 02/03  04:00:00,22.1074925426,6.69166826811,0.0,0.0,5.48122459637,1.0115996781,187.521519686,187.521519686
 02/03  05:00:00,20.6662232269,5.25039895243,0.0,0.0,5.48122459637,1.0115996781,157.847222602,157.847222602
 02/03  06:00:00,21.8538675928,6.43804331837,0.0,0.0,5.48122459637,1.0115996781,174.851614101,174.851614101
 02/03  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,187.954469247,187.954469247
 02/03  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,155.289195647,155.289195647
 02/03  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,122.568621258,122.568621258
 02/03  10:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,85.9783176249,85.9783176249
 02/03  11:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,64.3228002717,64.3228002717
 02/03  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,51.041157335,51.041157335
 02/03  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,42.4591945414,42.4591945414
 02/03  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,32.5735147431,32.5735147431
 02/03  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,28.316075317,28.316075317
 02/03  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.8893057774,25.8893057774
 02/03  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.5677488755,26.5677488755
 02/03  18:00:00,26.7921012955,1.840528794,0.0,0.0,16.4436737891,4.04639871239,33.6982065326,33.6982065326
 02/03  19:00:00,17.5360283849,2.12020411041,0.0,0.0,5.48122459637,1.0115996781,39.4573180283,39.4573180283
 02/03  20:00:00,18.7061903089,3.29036603447,0.0,0.0,5.48122459637,1.0115996781,61.5938160214,61.5938160214
 02/03  21:00:00,18.1136415294,2.69781725489,0.0,0.0,5.48122459637,1.0115996781,50.7208585225,50.7208585225
 02/03  22:00:00,19.1350164539,3.71919217941,0.0,0.0,5.48122459637,1.0115996781,70.020021168,70.020021168
 02/03  23:00:00,18.2308842916,2.81506001711,0.0,0.0,5.48122459637,1.0115996781,53.0745568849,53.0745568849
 02/03  24:00:00,19.2217534293,3.80592915484,0.0,0.0,5.48122459637,1.0115996781,71.8165054387,71.8165054387
 02/04  01:00:00,18.3313741748,2.91554990035,0.0,0.0,5.48122459637,1.0115996781,55.0931802328,55.0931802328
 02/04  02:00:00,19.3003088916,3.8844846171,0.0,0.0,5.48122459637,1.0115996781,73.4510683051,73.4510683051
 02/04  03:00:00,18.331801634,2.91597735953,0.0,0.0,5.48122459637,1.0115996781,55.1890357643,55.1890357643
 02/04  04:00:00,19.308565942,3.8927416675,0.0,0.0,5.48122459637,1.0115996781,73.7176278314,73.7176278314
 02/04  05:00:00,18.3562721516,2.94044787715,0.0,0.0,5.48122459637,1.0115996781,55.7209182548,55.7209182548
 02/04  06:00:00,19.3935816498,3.97775737535,0.0,0.0,5.48122459637,1.0115996781,75.4300844206,75.4300844206
 02/04  07:00:00,18.4799920759,3.06416780141,0.0,0.0,5.48122459637,1.0115996781,58.1447866107,58.1447866107
 02/04  08:00:00,23.5833265062,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,103.543925424,103.543925424
 02/04  09:00:00,18.6462595176,11.1418355651,0.0,0.0,5.48122459637,2.0231993562,87.2592149985,87.2592149985
 02/04  10:00:00,28.3555743238,11.1542365801,0.0,0.0,13.1549390313,4.04639871239,78.5967682416,78.5967682416
 02/04  11:00:00,28.3555743238,11.1542365801,0.0,0.0,13.1549390313,4.04639871239,74.7690229727,74.7690229727
 02/04  12:00:00,28.3679753389,11.1666375952,0.0,0.0,13.1549390313,4.04639871239,70.2811418595,70.2811418595
 02/04  13:00:00,17.6842638998,11.1914396253,0.0,0.0,5.48122459637,1.0115996781,64.0126948202,64.0126948202
 02/04  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,56.6252905609,56.6252905609
 02/04  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,51.3272372309,51.3272372309
 02/04  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,50.6735772849,50.6735772849
 02/04  17:00:00,8.61347486444,2.12065058998,0.0,0.0,5.48122459637,1.0115996781,38.7521754607,38.7521754607
 02/04  18:00:00,13.0719065976,2.11758232315,0.0,0.0,5.48122459637,1.0115996781,39.5288858736,39.5288858736
 02/04  19:00:00,18.8243824699,3.40855819548,0.0,0.0,5.48122459637,1.0115996781,63.6631711981,63.6631711981
 02/04  20:00:00,18.4513880465,3.03556377202,0.0,0.0,5.48122459637,1.0115996781,57.5326557552,57.5326557552
 02/04  21:00:00,19.6804008481,4.26457657363,0.0,0.0,5.48122459637,1.0115996781,80.2262545348,80.2262545348
 02/04  22:00:00,19.264637648,3.84881337355,0.0,0.0,5.48122459637,1.0115996781,76.2603314265,76.2603314265
 02/04  23:00:00,20.54588936,5.13006508557,0.0,0.0,5.48122459637,1.0115996781,108.735586414,108.735586414
 02/04  24:00:00,19.5976527496,4.18182847515,0.0,0.0,5.48122459637,1.0115996781,95.7804090462,95.7804090462
 02/05  01:00:00,20.718303672,5.30247939754,0.0,0.0,5.48122459637,1.0115996781,117.757682723,117.757682723
 02/05  02:00:00,19.676599253,4.26077497851,0.0,0.0,5.48122459637,1.0115996781,101.682953769,101.682953769
 02/05  03:00:00,20.8420878096,5.42626353511,0.0,0.0,5.48122459637,1.0115996781,123.967332124,123.967332124
 02/05  04:00:00,19.6380462399,4.2222219654,0.0,0.0,5.48122459637,1.0115996781,98.5463487462,98.5463487462
 02/05  05:00:00,20.5399182977,5.12409402322,0.0,0.0,5.48122459637,1.0115996781,110.321205527,110.321205527
 02/05  06:00:00,19.3755163082,3.95969203373,0.0,0.0,5.48122459637,1.0115996781,86.2093629802,86.2093629802
 02/05  07:00:00,20.2904498886,4.87462561411,0.0,0.0,5.48122459637,1.0115996781,99.9156453511,99.9156453511
 02/05  08:00:00,14.7272347637,3.7729104892,0.0,0.0,5.48122459637,1.0115996781,77.2782819546,77.2782819546
 02/05  09:00:00,10.9862249013,4.49340062679,0.0,0.0,5.48122459637,1.0115996781,85.5817718173,85.5817718173
 02/05  10:00:00,9.41430531062,2.92148103616,0.0,0.0,5.48122459637,1.0115996781,54.0948956751,54.0948956751
 02/05  11:00:00,9.64844072964,3.15561645517,0.0,0.0,5.48122459637,1.0115996781,59.3404588725,59.3404588725
 02/05  12:00:00,8.70928886585,2.21646459138,0.0,0.0,5.48122459637,1.0115996781,42.3408058911,42.3408058911
 02/05  13:00:00,9.10707757088,2.61425329642,0.0,0.0,5.48122459637,1.0115996781,49.2573088252,49.2573088252
 02/05  14:00:00,8.37961709051,1.88679281604,0.0,0.0,5.48122459637,1.0115996781,36.1560831706,36.1560831706
 02/05  15:00:00,8.70067999861,2.20785572414,0.0,0.0,5.48122459637,1.0115996781,41.5534566287,41.5534566287
 02/05  16:00:00,8.10722126739,1.61439699292,0.0,0.0,5.48122459637,1.0115996781,30.8457848615,30.8457848615
 02/05  17:00:00,8.74682772857,2.25400345411,0.0,0.0,5.48122459637,1.0115996781,42.3111826637,42.3111826637
 02/05  18:00:00,11.5675385504,2.10038094261,0.0,0.0,5.48122459637,1.0115996781,40.144100742,40.144100742
 02/05  19:00:00,18.6254053738,3.20958109936,0.0,0.0,5.48122459637,1.0115996781,60.490326134,60.490326134
 02/05  20:00:00,18.2129207664,2.79709649195,0.0,0.0,5.48122459637,1.0115996781,53.5207785971,53.5207785971
 02/05  21:00:00,19.1818114112,3.76598713671,0.0,0.0,5.48122459637,1.0115996781,71.1073808522,71.1073808522
 02/05  22:00:00,18.4185109949,3.00268672048,0.0,0.0,5.48122459637,1.0115996781,57.4692910388,57.4692910388
 02/05  23:00:00,19.3708519115,3.95502763704,0.0,0.0,5.48122459637,1.0115996781,74.7501952286,74.7501952286
 02/05  24:00:00,18.5788416069,3.16301733247,0.0,0.0,5.48122459637,1.0115996781,60.5787841519,60.5787841519
 02/06  01:00:00,19.6600930682,4.24426879371,0.0,0.0,5.48122459637,1.0115996781,80.2901545345,80.2901545345
 02/06  02:00:00,19.0899954134,3.67417113893,0.0,0.0,5.48122459637,1.0115996781,68.8148175869,68.8148175869
 02/06  03:00:00,20.3333293461,4.91750507167,0.0,0.0,5.48122459637,1.0115996781,95.7444747503,95.7444747503
 02/06  04:00:00,19.4919694073,4.0761451328,0.0,0.0,5.48122459637,1.0115996781,87.1155926813,87.1155926813
 02/06  05:00:00,20.7422720659,5.32644779141,0.0,0.0,5.48122459637,1.0115996781,115.832588242,115.832588242
 02/06  06:00:00,19.7758318171,4.36000754259,0.0,0.0,5.48122459637,1.0115996781,102.4208256,102.4208256
 02/06  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,162.857448614,162.857448614
 02/06  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,139.228863622,139.228863622
 02/06  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,116.171512511,116.171512511
 02/06  10:00:00,69.782644367,11.3472258969,0.0,0.0,49.3310213673,9.10439710289,85.1244889316,85.1244889316
 02/06  11:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,67.2566533791,67.2566533791
 02/06  12:00:00,69.6392591105,11.2038406404,0.0,0.0,49.3310213673,9.10439710289,53.7925245895,53.7925245895
 02/06  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,43.334439627,43.334439627
 02/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.356016496,33.356016496
 02/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.9726734941,29.9726734941
 02/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.2414539847,29.2414539847
