Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.8018893712,31.8018893712
 02/06  18:00:00,25.5418925183,2.07748668348,0.0,0.0,16.4436737891,4.04639871239,38.0859571522,38.0859571522
 02/06  19:00:00,17.9270127643,2.51118848985,0.0,0.0,5.48122459637,1.0115996781,46.9433947631,46.9433947631
 02/06  20:00:00,19.3378970637,3.92207278928,0.0,0.0,5.48122459637,1.0115996781,73.5203109257,73.5203109257
 02/06  21:00:00,18.6942909586,3.27846668415,0.0,0.0,5.48122459637,1.0115996781,61.9743662927,61.9743662927
 02/06  22:00:00,20.063396092,4.64757181749,0.0,0.0,5.48122459637,1.0115996781,86.9972334834,86.9972334834
 02/06  23:00:00,19.3333284877,3.91750421325,0.0,0.0,5.48122459637,1.0115996781,76.8578493434,76.8578493434
 02/06  24:00:00,20.5024246739,5.08660039948,0.0,0.0,5.48122459637,1.0115996781,103.04518442,103.04518442
 02/07  01:00:00,19.4350082985,4.01918402399,0.0,0.0,5.48122459637,1.0115996781,85.4569596567,85.4569596567
 02/07  02:00:00,20.5409783564,5.12515408195,0.0,0.0,5.48122459637,1.0115996781,106.754979871,106.754979871
 02/07  03:00:00,19.4748613371,4.05903706268,0.0,0.0,5.48122459637,1.0115996781,88.3877527375,88.3877527375
 02/07  04:00:00,20.692877452,5.2770531775,0.0,0.0,5.48122459637,1.0115996781,114.344303071,114.344303071
 02/07  05:00:00,19.6387571175,4.22293284301,0.0,0.0,5.48122459637,1.0115996781,96.745204809,96.745204809
 02/07  06:00:00,20.7339855482,5.31816127378,0.0,0.0,5.48122459637,1.0115996781,116.808047073,116.808047073
 02/07  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,137.334876973,137.334876973
 02/07  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,116.174477728,116.174477728
 02/07  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,98.051154764,98.051154764
 02/07  10:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,82.0317705152,82.0317705152
 02/07  11:00:00,69.5896550503,11.1542365801,0.0,0.0,49.3310213673,9.10439710289,75.6699107747,75.6699107747
 02/07  12:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,72.0759163654,72.0759163654
 02/07  13:00:00,63.121632806,11.1790386102,0.0,0.0,43.8497967709,8.09279742479,71.6364376877,71.6364376877
 02/07  14:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,69.2131726781,69.2131726781
 02/07  15:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,68.3615377578,68.3615377578
 02/07  16:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,70.0762456509,70.0762456509
 02/07  17:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,70.4683061308,70.4683061308
 02/07  18:00:00,26.705504989,3.24109915413,0.0,0.0,16.4436737891,4.04639871239,59.8666495658,59.8666495658
 02/07  19:00:00,18.8838948903,3.46807061583,0.0,0.0,5.48122459637,1.0115996781,67.1614743613,67.1614743613
 02/07  20:00:00,20.1112778943,4.69545361979,0.0,0.0,5.48122459637,1.0115996781,94.7865973381,94.7865973381
 02/07  21:00:00,19.2337228617,3.81789858724,0.0,0.0,5.48122459637,1.0115996781,82.4187797564,82.4187797564
 02/07  22:00:00,20.3321765954,4.91635232092,0.0,0.0,5.48122459637,1.0115996781,104.810559555,104.810559555
 02/07  23:00:00,19.3616147283,3.94579045386,0.0,0.0,5.48122459637,1.0115996781,88.8437628349,88.8437628349
 02/07  24:00:00,20.4448635646,5.02903929014,0.0,0.0,5.48122459637,1.0115996781,109.804883256,109.804883256
 02/08  01:00:00,19.439559189,4.02373491451,0.0,0.0,5.48122459637,1.0115996781,92.5512839769,92.5512839769
 02/08  02:00:00,20.5226782539,5.10685397943,0.0,0.0,5.48122459637,1.0115996781,113.113207825,113.113207825
 02/08  03:00:00,19.4954407573,4.07961648283,0.0,0.0,5.48122459637,1.0115996781,95.15644512,95.15644512
 02/08  04:00:00,20.5772414379,5.16141716342,0.0,0.0,5.48122459637,1.0115996781,115.406633952,115.406633952
 02/08  05:00:00,19.5346307826,4.11880650809,0.0,0.0,5.48122459637,1.0115996781,96.9448427766,96.9448427766
 02/08  06:00:00,20.6162005335,5.20037625903,0.0,0.0,5.48122459637,1.0115996781,116.997530476,116.997530476
 02/08  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,139.117564209,139.117564209
 02/08  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,119.49600895,119.49600895
 02/08  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,99.8657499531,99.8657499531
 02/08  10:00:00,69.782644367,11.3472258969,0.0,0.0,49.3310213673,9.10439710289,83.3034889183,83.3034889183
 02/08  11:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,77.9746233392,77.9746233392
 02/08  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,75.1777488477,75.1777488477
 02/08  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,77.1067491972,77.1067491972
 02/08  14:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,76.6626809219,76.6626809219
 02/08  15:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,78.4254037113,78.4254037113
 02/08  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,81.2893819544,81.2893819544
 02/08  17:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.2339795173,85.2339795173
 02/08  18:00:00,27.7217978851,4.25739205025,0.0,0.0,16.4436737891,4.04639871239,89.8940903789,89.8940903789
 02/08  19:00:00,19.5526594078,4.13683513329,0.0,0.0,5.48122459637,1.0115996781,101.593420903,101.593420903
 02/08  20:00:00,20.9565293942,5.54070511972,0.0,0.0,5.48122459637,1.0115996781,134.174323903,134.174323903
 02/08  21:00:00,20.0152709368,4.59944666238,0.0,0.0,5.48122459637,1.0115996781,122.589486956,122.589486956
 02/08  22:00:00,21.4142548523,5.9984305778,0.0,0.0,5.48122459637,1.0115996781,152.612130285,152.612130285
 02/08  23:00:00,20.3351069646,4.91928269013,0.0,0.0,5.48122459637,1.0115996781,137.825218265,137.825218265
 02/08  24:00:00,21.7948430286,6.3790187541,0.0,0.0,5.48122459637,1.0115996781,170.420492671,170.420492671
 02/09  01:00:00,20.6543360521,5.23851177761,0.0,0.0,5.48122459637,1.0115996781,155.112591825,155.112591825
 02/09  02:00:00,22.1489883564,6.73316408189,0.0,0.0,5.48122459637,1.0115996781,187.888530688,187.888530688
 02/09  03:00:00,20.9177871137,5.50196283926,0.0,0.0,5.48122459637,1.0115996781,169.530585908,169.530585908
 02/09  04:00:00,22.4138167097,6.9979924352,0.0,0.0,5.48122459637,1.0115996781,200.433382166,200.433382166
 02/09  05:00:00,21.0705842521,5.6547599776,0.0,0.0,5.48122459637,1.0115996781,177.448241656,177.448241656
 02/09  06:00:00,22.52863041,7.1128061355,0.0,0.0,5.48122459637,1.0115996781,206.099765615,206.099765615
 02/09  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,240.139992124,240.139992124
 02/09  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,217.654283823,217.654283823
 02/09  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,197.243041348,197.243041348
 02/09  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,176.408521677,176.408521677
 02/09  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,155.782522779,155.782522779
 02/09  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.772603403,131.772603403
 02/09  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,113.694571699,113.694571699
 02/09  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,91.4285886276,91.4285886276
 02/09  15:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,75.999159017,75.999159017
 02/09  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,70.7634241386,70.7634241386
 02/09  17:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,69.7240994113,69.7240994113
 02/09  18:00:00,26.7245004222,3.26009458737,0.0,0.0,16.4436737891,4.04639871239,60.2477631068,60.2477631068
 02/09  19:00:00,18.8703100119,3.4544857374,0.0,0.0,5.48122459637,1.0115996781,67.384715191,67.384715191
 02/09  20:00:00,20.19270335,4.77687907555,0.0,0.0,5.48122459637,1.0115996781,97.9860139158,97.9860139158
 02/09  21:00:00,19.2626945411,3.84687026663,0.0,0.0,5.48122459637,1.0115996781,85.1607795599,85.1607795599
 02/09  22:00:00,20.5341900847,5.11836581028,0.0,0.0,5.48122459637,1.0115996781,111.648918221,111.648918221
 02/09  23:00:00,19.446552356,4.03072808158,0.0,0.0,5.48122459637,1.0115996781,93.2912613937,93.2912613937
 02/09  24:00:00,20.7674108963,5.3515866218,0.0,0.0,5.48122459637,1.0115996781,120.438283032,120.438283032
 02/10  01:00:00,19.6382213728,4.2223970983,0.0,0.0,5.48122459637,1.0115996781,101.655673585,101.655673585
 02/10  02:00:00,21.1692744928,5.7534502183,0.0,0.0,5.48122459637,1.0115996781,137.188316,137.188316
 02/10  03:00:00,19.9846242309,4.56879995644,0.0,0.0,5.48122459637,1.0115996781,116.842734506,116.842734506
 02/10  04:00:00,21.2581101391,5.84228586463,0.0,0.0,5.48122459637,1.0115996781,139.215774094,139.215774094
 02/10  05:00:00,19.8606338731,4.44480959865,0.0,0.0,5.48122459637,1.0115996781,110.975364759,110.975364759
 02/10  06:00:00,21.3154698169,5.89964554241,0.0,0.0,5.48122459637,1.0115996781,143.407814674,143.407814674
 02/10  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,186.859492351,186.859492351
 02/10  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,184.320980476,184.320980476
 02/10  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,169.637237528,169.637237528
 02/10  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,151.294473944,151.294473944
 02/10  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,140.279748359,140.279748359
 02/10  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,129.353526672,129.353526672
 02/10  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,129.448143402,129.448143402
 02/10  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,121.364736213,121.364736213
 02/10  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,114.93011913,114.93011913
 02/10  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,114.122999789,114.122999789
 02/10  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,117.799900216,117.799900216
 02/10  18:00:00,28.3745532377,4.91014740291,0.0,0.0,16.4436737891,4.04639871239,120.714504237,120.714504237
 02/10  19:00:00,20.1458695949,4.7300453204,0.0,0.0,5.48122459637,1.0115996781,131.679738116,131.679738116
 02/10  20:00:00,21.7774712909,6.36164701647,0.0,0.0,5.48122459637,1.0115996781,168.599636367,168.599636367
 02/10  21:00:00,20.5530220823,5.13719780781,0.0,0.0,5.48122459637,1.0115996781,149.017589964,149.017589964
 02/10  22:00:00,22.0282517321,6.61242745765,0.0,0.0,5.48122459637,1.0115996781,178.931528459,178.931528459
 02/10  23:00:00,20.6965766436,5.28075236915,0.0,0.0,5.48122459637,1.0115996781,155.459420773,155.459420773
 02/10  24:00:00,22.1528817381,6.73705746364,0.0,0.0,5.48122459637,1.0115996781,183.913452353,183.913452353
 02/11  01:00:00,20.8151902982,5.39936602371,0.0,0.0,5.48122459637,1.0115996781,161.414982434,161.414982434
 02/11  02:00:00,22.3882603183,6.97243604381,0.0,0.0,5.48122459637,1.0115996781,195.058694385,195.058694385
 02/11  03:00:00,20.9769145188,5.56109024435,0.0,0.0,5.48122459637,1.0115996781,169.141933708,169.141933708
 02/11  04:00:00,22.3821046712,6.9662803967,0.0,0.0,5.48122459637,1.0115996781,194.726172421,194.726172421
 02/11  05:00:00,20.9226033958,5.50677912134,0.0,0.0,5.48122459637,1.0115996781,166.761115844,166.761115844
 02/11  06:00:00,22.3792382854,6.96341401094,0.0,0.0,5.48122459637,1.0115996781,195.119183327,195.119183327
 02/11  07:00:00,21.0120142192,5.59618994478,0.0,0.0,5.48122459637,1.0115996781,172.190904826,172.190904826
 02/11  08:00:00,22.4042453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,245.405992798,245.405992798
 02/11  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,217.710125097,217.710125097
 02/11  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,193.09865074,193.09865074
 02/11  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,168.165171861,168.165171861
 02/11  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,146.002363299,146.002363299
 02/11  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,136.353126069,136.353126069
 02/11  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,118.903393703,118.903393703
 02/11  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,107.596545537,107.596545537
 02/11  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,103.443659514,103.443659514
 02/11  17:00:00,10.3951804397,3.90235616525,0.0,0.0,5.48122459637,1.0115996781,80.6997791111,80.6997791111
 02/11  18:00:00,13.1782795173,3.71112190953,0.0,0.0,5.48122459637,1.0115996781,81.8517825864,81.8517825864
 02/11  19:00:00,20.5024002122,5.08657593771,0.0,0.0,5.48122459637,1.0115996781,113.504894644,113.504894644
 02/11  20:00:00,19.5733219506,4.15749767613,0.0,0.0,5.48122459637,1.0115996781,100.222597389,100.222597389
 02/11  21:00:00,20.7307443245,5.31492005003,0.0,0.0,5.48122459637,1.0115996781,122.676595002,122.676595002
 02/11  22:00:00,19.6253106818,4.20948640731,0.0,0.0,5.48122459637,1.0115996781,101.548193986,101.548193986
 02/11  23:00:00,20.6796770072,5.26385273274,0.0,0.0,5.48122459637,1.0115996781,119.527311006,119.527311006
 02/11  24:00:00,19.5892056627,4.17338138826,0.0,0.0,5.48122459637,1.0115996781,99.2618627919,99.2618627919
 02/12  01:00:00,20.675526529,5.25970225449,0.0,0.0,5.48122459637,1.0115996781,118.792622836,118.792622836
 02/12  02:00:00,19.5624088112,4.14658453674,0.0,0.0,5.48122459637,1.0115996781,96.8429137505,96.8429137505
 02/12  03:00:00,20.5619123689,5.14608809439,0.0,0.0,5.48122459637,1.0115996781,113.339388007,113.339388007
 02/12  04:00:00,19.4794957834,4.06367150889,0.0,0.0,5.48122459637,1.0115996781,93.1773348159,93.1773348159
 02/12  05:00:00,20.5208259481,5.10500167364,0.0,0.0,5.48122459637,1.0115996781,111.959377261,111.959377261
 02/12  06:00:00,19.4684688617,4.05264458726,0.0,0.0,5.48122459637,1.0115996781,92.9216230295,92.9216230295
 02/12  07:00:00,20.6222764525,5.20645217799,0.0,0.0,5.48122459637,1.0115996781,117.418615925,117.418615925
 02/12  08:00:00,15.324898811,4.3705745365,0.0,0.0,5.48122459637,1.0115996781,109.963433089,109.963433089
 02/12  09:00:00,11.92880828,5.43598400556,0.0,0.0,5.48122459637,1.0115996781,129.339484441,129.339484441
 02/12  10:00:00,10.3677881787,3.87496390427,0.0,0.0,5.48122459637,1.0115996781,88.6712895109,88.6712895109
 02/12  11:00:00,10.644717728,4.15189345356,0.0,0.0,5.48122459637,1.0115996781,79.9917607484,79.9917607484
 02/12  12:00:00,9.09383938616,2.6010151117,0.0,0.0,5.48122459637,1.0115996781,48.3254467427,48.3254467427
 02/12  13:00:00,9.46652554772,2.97370127326,0.0,0.0,5.48122459637,1.0115996781,55.9343299504,55.9343299504
 02/12  14:00:00,8.79497167067,2.30214739621,0.0,0.0,5.48122459637,1.0115996781,44.0533746779,44.0533746779
 02/12  15:00:00,9.5101531556,3.01732888114,0.0,0.0,5.48122459637,1.0115996781,56.798271843,56.798271843
 02/12  16:00:00,8.90258564748,2.40976137301,0.0,0.0,5.48122459637,1.0115996781,46.0118638221,46.0118638221
 02/12  17:00:00,9.72938668711,3.23656241264,0.0,0.0,5.48122459637,1.0115996781,60.8791323624,60.8791323624
 02/12  18:00:00,12.2099364056,2.74277879776,0.0,0.0,5.48122459637,1.0115996781,52.3622889961,52.3622889961
 02/12  19:00:00,19.414983575,3.9991593005,0.0,0.0,5.48122459637,1.0115996781,75.4655056426,75.4655056426
 02/12  20:00:00,19.0482667106,3.63244243612,0.0,0.0,5.48122459637,1.0115996781,69.2393174028,69.2393174028
 02/12  21:00:00,20.2884307512,4.87260647673,0.0,0.0,5.48122459637,1.0115996781,96.9796739278,96.9796739278
 02/12  22:00:00,19.3908732916,3.97504901715,0.0,0.0,5.48122459637,1.0115996781,84.9186243395,84.9186243395
 02/12  23:00:00,20.43740793,5.02158365556,0.0,0.0,5.48122459637,1.0115996781,104.766894476,104.766894476
 02/12  24:00:00,19.3934615132,3.9776372387,0.0,0.0,5.48122459637,1.0115996781,85.9140323356,85.9140323356
 02/13  01:00:00,20.4159970704,5.00017279591,0.0,0.0,5.48122459637,1.0115996781,104.915579704,104.915579704
 02/13  02:00:00,19.4010339932,3.98520971875,0.0,0.0,5.48122459637,1.0115996781,87.0731430765,87.0731430765
 02/13  03:00:00,20.3901652622,4.97434098779,0.0,0.0,5.48122459637,1.0115996781,103.886485794,103.886485794
 02/13  04:00:00,19.3228974993,3.90707322479,0.0,0.0,5.48122459637,1.0115996781,83.4470717975,83.4470717975
 02/13  05:00:00,20.3121880657,4.89636379122,0.0,0.0,5.48122459637,1.0115996781,101.034279905,101.034279905
 02/13  06:00:00,19.2587947371,3.84297046261,0.0,0.0,5.48122459637,1.0115996781,80.0848124689,80.0848124689
 02/13  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,122.819308881,122.819308881
 02/13  08:00:00,41.3044560062,11.3472258969,0.0,0.0,21.9248983855,5.05799839049,89.6003629826,89.6003629826
 02/13  09:00:00,57.6156061795,11.1542365801,0.0,0.0,38.3685721746,8.09279742479,72.7015065771,72.7015065771
 02/13  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.8404135175,60.8404135175
 02/13  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,54.7652987801,54.7652987801
 02/13  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.5755090015,50.5755090015
 02/13  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,48.0569831508,48.0569831508
 02/13  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,43.0456512452,43.0456512452
 02/13  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.6593439781,41.6593439781
 02/13  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,43.3041076206,43.3041076206
 02/13  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.4464890174,46.4464890174
 02/13  18:00:00,24.3833427618,2.40610359363,0.0,0.0,16.4436737891,4.04639871239,44.3187597737,44.3187597737
 02/13  19:00:00,17.9361055486,2.52028127418,0.0,0.0,5.48122459637,1.0115996781,47.1206083605,47.1206083605
 02/13  20:00:00,19.3973281356,3.98150386117,0.0,0.0,5.48122459637,1.0115996781,75.1645379025,75.1645379025
 02/13  21:00:00,18.8816710039,3.46584672942,0.0,0.0,5.48122459637,1.0115996781,64.4030972118,64.4030972118
 02/13  22:00:00,20.5732693947,5.15744512027,0.0,0.0,5.48122459637,1.0115996781,103.588493914,103.588493914
 02/13  23:00:00,19.5467482909,4.13092401642,0.0,0.0,5.48122459637,1.0115996781,90.9661052411,90.9661052411
 02/13  24:00:00,20.9688236035,5.55299932902,0.0,0.0,5.48122459637,1.0115996781,122.808471146,122.808471146
 02/14  01:00:00,19.726901231,4.31107695658,0.0,0.0,5.48122459637,1.0115996781,101.789930712,101.789930712
 02/14  02:00:00,21.2371225037,5.82129822924,0.0,0.0,5.48122459637,1.0115996781,136.632179963,136.632179963
 02/14  03:00:00,20.0784125402,4.66258826569,0.0,0.0,5.48122459637,1.0115996781,120.823430183,120.823430183
 02/14  04:00:00,21.7407771984,6.32495292392,0.0,0.0,5.48122459637,1.0115996781,159.24747418,159.24747418
 02/14  05:00:00,20.4289025171,5.01307824262,0.0,0.0,5.48122459637,1.0115996781,139.604271054,139.604271054
 02/14  06:00:00,22.1781488864,6.76232461194,0.0,0.0,5.48122459637,1.0115996781,179.692102202,179.692102202
 02/14  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,215.79109679,215.79109679
 02/14  08:00:00,41.4071511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,201.69660121,201.69660121
 02/14  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,181.810821578,181.810821578
 02/14  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,156.699465253,156.699465253
 02/14  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,144.783730998,144.783730998
 02/14  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,144.290941884,144.290941884
 02/14  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,144.110952607,144.110952607
 02/14  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,134.690713217,134.690713217
 02/14  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,135.161151539,135.161151539
 02/14  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,138.176710829,138.176710829
 02/14  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,139.328116764,139.328116764
 02/14  18:00:00,27.123790401,5.14655123286,0.0,0.0,16.4436737891,4.04639871239,132.284452243,132.284452243
 02/14  19:00:00,20.2832920314,4.86746775692,0.0,0.0,5.48122459637,1.0115996781,140.039241729,140.039241729
 02/14  20:00:00,21.9231741162,6.50734984177,0.0,0.0,5.48122459637,1.0115996781,176.816086582,176.816086582
 02/14  21:00:00,20.6629248481,5.24710057362,0.0,0.0,5.48122459637,1.0115996781,157.166699002,157.166699002
 02/14  22:00:00,22.1791396106,6.76331533613,0.0,0.0,5.48122459637,1.0115996781,188.400433395,188.400433395
 02/14  23:00:00,20.8179085656,5.40208429114,0.0,0.0,5.48122459637,1.0115996781,164.537156626,164.537156626
 02/14  24:00:00,22.3029302005,6.88710592607,0.0,0.0,5.48122459637,1.0115996781,193.876394748,193.876394748
 02/15  01:00:00,20.9006529859,5.48482871146,0.0,0.0,5.48122459637,1.0115996781,168.563541718,168.563541718
 02/15  02:00:00,22.4300779337,7.01425365927,0.0,0.0,5.48122459637,1.0115996781,200.036235625,200.036235625
 02/15  03:00:00,21.0528639403,5.63703966588,0.0,0.0,5.48122459637,1.0115996781,176.539022195,176.539022195
 02/15  04:00:00,22.5619767649,7.14615249042,0.0,0.0,5.48122459637,1.0115996781,206.43147408,206.43147408
 02/15  05:00:00,21.0667707902,5.65094651574,0.0,0.0,5.48122459637,1.0115996781,177.731026789,177.731026789
 02/15  06:00:00,22.4954204191,7.07959614462,0.0,0.0,5.48122459637,1.0115996781,204.22555946,204.22555946
 02/15  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,236.066284447,236.066284447
 02/15  08:00:00,41.4071511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,213.686575566,213.686575566
 02/15  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,183.650421307,183.650421307
 02/15  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,153.778599594,153.778599594
 02/15  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,134.220478026,134.220478026
 02/15  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,114.533279046,114.533279046
 02/15  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,99.5252568206,99.5252568206
 02/15  14:00:00,69.7312967841,11.2958783139,0.0,0.0,49.3310213673,9.10439710289,76.3581776217,76.3581776217
 02/15  15:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,68.1204144529,68.1204144529
 02/15  16:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,68.1198512132,68.1198512132
 02/15  17:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,72.5017356566,72.5017356566
 02/15  18:00:00,25.5915302827,3.61429111454,0.0,0.0,16.4436737891,4.04639871239,67.4285625123,67.4285625123
 02/15  19:00:00,19.3123117473,3.89648747286,0.0,0.0,5.48122459637,1.0115996781,88.6873650405,88.6873650405
 02/15  20:00:00,20.9111050389,5.49528076447,0.0,0.0,5.48122459637,1.0115996781,131.160600552,131.160600552
 02/15  21:00:00,20.1217963884,4.70597211391,0.0,0.0,5.48122459637,1.0115996781,128.857356134,128.857356134
 02/15  22:00:00,21.7150224506,6.29919817615,0.0,0.0,5.48122459637,1.0115996781,167.989161636,167.989161636
 02/15  23:00:00,20.6386461068,5.22282183237,0.0,0.0,5.48122459637,1.0115996781,154.533188071,154.533188071
 02/15  24:00:00,22.1603227077,6.74449843327,0.0,0.0,5.48122459637,1.0115996781,187.925212475,187.925212475
 02/16  01:00:00,20.9340156616,5.51819138713,0.0,0.0,5.48122459637,1.0115996781,168.940924807,168.940924807
 02/16  02:00:00,22.4435645941,7.02774031963,0.0,0.0,5.48122459637,1.0115996781,199.073806384,199.073806384
 02/16  03:00:00,21.0954411,5.67961682555,0.0,0.0,5.48122459637,1.0115996781,175.158581667,175.158581667
 02/16  04:00:00,22.5391425101,7.12331823567,0.0,0.0,5.48122459637,1.0115996781,202.964952797,202.964952797
 02/16  05:00:00,21.127947729,5.71212345455,0.0,0.0,5.48122459637,1.0115996781,177.98119126,177.98119126
 02/16  06:00:00,22.5692418897,7.15341761527,0.0,0.0,5.48122459637,1.0115996781,205.891799089,205.891799089
 02/16  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,241.835822609,241.835822609
 02/16  08:00:00,41.4071511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,224.28657729,224.28657729
 02/16  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,202.14691662,202.14691662
 02/16  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,180.867561761,180.867561761
 02/16  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,164.057416164,164.057416164
 02/16  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,143.07588814,143.07588814
 02/16  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,137.92144621,137.92144621
 02/16  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,130.236826638,130.236826638
 02/16  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,130.214410407,130.214410407
 02/16  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,134.599815666,134.599815666
 02/16  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,131.738275919,131.738275919
 02/16  18:00:00,27.0226066071,5.04536743897,0.0,0.0,16.4436737891,4.04639871239,127.386884459,127.386884459
 02/16  19:00:00,20.3681382378,4.95231396333,0.0,0.0,5.48122459637,1.0115996781,144.197201926,144.197201926
 02/16  20:00:00,22.1790579275,6.76323365304,0.0,0.0,5.48122459637,1.0115996781,190.176940762,190.176940762
 02/16  21:00:00,21.0654270809,5.6496028064,0.0,0.0,5.48122459637,1.0115996781,177.865161819,177.865161819
 02/16  22:00:00,22.750485957,7.33466168249,0.0,0.0,5.48122459637,1.0115996781,217.321805567,217.321805567
 02/16  23:00:00,21.4725716102,6.05674733575,0.0,0.0,5.48122459637,1.0115996781,199.950882776,199.950882776
 02/16  24:00:00,23.1017399037,7.68591562924,0.0,0.0,5.48122459637,1.0115996781,234.579977625,234.579977625
 02/17  01:00:00,21.6854957702,6.26967149577,0.0,0.0,5.48122459637,1.0115996781,212.17473952,212.17473952
 02/17  02:00:00,23.2582422205,7.84241794608,0.0,0.0,5.48122459637,1.0115996781,241.371273067,241.371273067
 02/17  03:00:00,21.61881117,6.2029868955,0.0,0.0,5.48122459637,1.0115996781,206.266952237,206.266952237
 02/17  04:00:00,23.0295334328,7.6137091583,0.0,0.0,5.48122459637,1.0115996781,229.508250592,229.508250592
 02/17  05:00:00,21.4630040245,6.04717975003,0.0,0.0,5.48122459637,1.0115996781,197.869092292,197.869092292
 02/17  06:00:00,22.9266052213,7.51078094687,0.0,0.0,5.48122459637,1.0115996781,224.461750217,224.461750217
 02/17  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,259.094877134,259.094877134
 02/17  08:00:00,41.4071511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,237.352621448,237.352621448
 02/17  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,210.791140697,210.791140697
 02/17  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,186.285392828,186.285392828
 02/17  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,172.594223948,172.594223948
 02/17  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,155.964497663,155.964497663
 02/17  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,146.487154986,146.487154986
 02/17  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,133.07308614,133.07308614
 02/17  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,121.696453581,121.696453581
 02/17  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,112.805644113,112.805644113
 02/17  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,108.622651366,108.622651366
 02/17  18:00:00,26.4721770879,4.49493791971,0.0,0.0,16.4436737891,4.04639871239,104.919302236,104.919302236
 02/17  19:00:00,19.8125081531,4.39668387868,0.0,0.0,5.48122459637,1.0115996781,116.451217763,116.451217763
 02/17  20:00:00,21.3171164387,5.90129216427,0.0,0.0,5.48122459637,1.0115996781,150.533554395,150.533554395
 02/17  21:00:00,20.2572895128,4.84146523838,0.0,0.0,5.48122459637,1.0115996781,135.553315245,135.553315245
 02/17  22:00:00,21.7175532691,6.30172899468,0.0,0.0,5.48122459637,1.0115996781,167.628648197,167.628648197
 02/17  23:00:00,20.6295955848,5.21377131032,0.0,0.0,5.48122459637,1.0115996781,154.534306913,154.534306913
 02/17  24:00:00,22.1490527914,6.7332285169,0.0,0.0,5.48122459637,1.0115996781,187.953335193,187.953335193
 02/18  01:00:00,20.9016627027,5.48583842829,0.0,0.0,5.48122459637,1.0115996781,169.454228715,169.454228715
 02/18  02:00:00,22.4284126079,7.0125883334,0.0,0.0,5.48122459637,1.0115996781,201.29781408,201.29781408
 02/18  03:00:00,21.0771664367,5.66134216221,0.0,0.0,5.48122459637,1.0115996781,178.628205365,178.628205365
 02/18  04:00:00,22.5578941838,7.14206990935,0.0,0.0,5.48122459637,1.0115996781,208.723159803,208.723159803
 02/18  05:00:00,21.1959872133,5.78016293881,0.0,0.0,5.48122459637,1.0115996781,185.297455351,185.297455351
 02/18  06:00:00,22.6891334532,7.27330917874,0.0,0.0,5.48122459637,1.0115996781,214.178003116,214.178003116
 02/18  07:00:00,21.2610744781,5.84525020367,0.0,0.0,5.48122459637,1.0115996781,187.636033968,187.636033968
 02/18  08:00:00,20.9170786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,254.743281132,254.743281132
 02/18  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,216.691525868,216.691525868
 02/18  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,182.178957212,182.178957212
 02/18  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,151.572108345,151.572108345
 02/18  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,121.306396631,121.306396631
 02/18  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,108.385403796,108.385403796
 02/18  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,93.8833653551,93.8833653551
 02/18  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,83.6092116779,83.6092116779
 02/18  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,79.1768430373,79.1768430373
 02/18  17:00:00,9.89723396323,3.40440968877,0.0,0.0,5.48122459637,1.0115996781,58.5648934255,58.5648934255
 02/18  18:00:00,11.1707576536,3.19076671243,0.0,0.0,5.48122459637,1.0115996781,56.5744887303,56.5744887303
 02/18  19:00:00,19.7631397238,4.34731544936,0.0,0.0,5.48122459637,1.0115996781,81.6654749755,81.6654749755
 02/18  20:00:00,19.009694056,3.59386978156,0.0,0.0,5.48122459637,1.0115996781,71.8401210599,71.8401210599
 02/18  21:00:00,20.0542043794,4.63838010489,0.0,0.0,5.48122459637,1.0115996781,92.5706360882,92.5706360882
 02/18  22:00:00,19.1766829126,3.76085863814,0.0,0.0,5.48122459637,1.0115996781,79.5133570192,79.5133570192
 02/18  23:00:00,20.2406320263,4.82480775188,0.0,0.0,5.48122459637,1.0115996781,99.9661339969,99.9661339969
 02/18  24:00:00,19.2703845579,3.85456028347,0.0,0.0,5.48122459637,1.0115996781,83.7690987371,83.7690987371
 02/19  01:00:00,20.3163629941,4.9005387196,0.0,0.0,5.48122459637,1.0115996781,103.128766233,103.128766233
 02/19  02:00:00,19.2970469714,3.88122269692,0.0,0.0,5.48122459637,1.0115996781,84.0668035303,84.0668035303
 02/19  03:00:00,20.3559285766,4.94010430218,0.0,0.0,5.48122459637,1.0115996781,104.903635467,104.903635467
 02/19  04:00:00,19.4278672281,4.01204295368,0.0,0.0,5.48122459637,1.0115996781,91.3291592036,91.3291592036
 02/19  05:00:00,20.6688236355,5.25299936108,0.0,0.0,5.48122459637,1.0115996781,119.274857931,119.274857931
 02/19  06:00:00,19.8281099554,4.41228568097,0.0,0.0,5.48122459637,1.0115996781,111.854581218,111.854581218
 02/19  07:00:00,21.2222819152,5.80645764075,0.0,0.0,5.48122459637,1.0115996781,142.887457235,142.887457235
 02/19  08:00:00,14.2036695906,4.73651198283,0.0,0.0,5.48122459637,1.0115996781,127.209422842,127.209422842
 02/19  09:00:00,12.2087804956,5.71595622118,0.0,0.0,5.48122459637,1.0115996781,141.761286124,141.761286124
 02/19  10:00:00,10.5623959878,4.06957171337,0.0,0.0,5.48122459637,1.0115996781,98.7700685855,98.7700685855
 02/19  11:00:00,10.9983249833,4.5055007088,0.0,0.0,5.48122459637,1.0115996781,93.1575831934,93.1575831934
 02/19  12:00:00,9.73090774552,3.23808347106,0.0,0.0,5.48122459637,1.0115996781,62.0856039269,62.0856039269
 02/19  13:00:00,10.0132369303,3.52041265587,0.0,0.0,5.48122459637,1.0115996781,64.9144011302,64.9144011302
 02/19  14:00:00,8.91048537181,2.41766109734,0.0,0.0,5.48122459637,1.0115996781,46.2154415727,46.2154415727
 02/19  15:00:00,9.42743488514,2.93461061068,0.0,0.0,5.48122459637,1.0115996781,55.1717477986,55.1717477986
 02/19  16:00:00,8.67633205637,2.18350778191,0.0,0.0,5.48122459637,1.0115996781,41.5996108405,41.5996108405
 02/19  17:00:00,9.50019871951,3.00737444504,0.0,0.0,5.48122459637,1.0115996781,56.6255341042,56.6255341042
 02/19  18:00:00,10.7448023212,2.76481138002,0.0,0.0,5.48122459637,1.0115996781,52.9599055669,52.9599055669
 02/19  19:00:00,19.4554852199,4.03966094548,0.0,0.0,5.48122459637,1.0115996781,76.2905865574,76.2905865574
 02/19  20:00:00,19.022113357,3.60628908257,0.0,0.0,5.48122459637,1.0115996781,69.4124932784,69.4124932784
 02/19  21:00:00,20.3714101632,4.95558588875,0.0,0.0,5.48122459637,1.0115996781,100.980120721,100.980120721
 02/19  22:00:00,19.5463625163,4.13053824188,0.0,0.0,5.48122459637,1.0115996781,92.9700137997,92.9700137997
 02/19  23:00:00,20.70125086,5.28542658557,0.0,0.0,5.48122459637,1.0115996781,116.248427231,116.248427231
 02/19  24:00:00,19.6534875634,4.23766328897,0.0,0.0,5.48122459637,1.0115996781,98.8863529986,98.8863529986
 02/20  01:00:00,20.8150587601,5.39923448566,0.0,0.0,5.48122459637,1.0115996781,122.229748291,122.229748291
 02/20  02:00:00,19.7536006888,4.33777641438,0.0,0.0,5.48122459637,1.0115996781,104.262077093,104.262077093
 02/20  03:00:00,20.9383928967,5.52256862221,0.0,0.0,5.48122459637,1.0115996781,127.775509656,127.775509656
 02/20  04:00:00,19.9044507068,4.48862643235,0.0,0.0,5.48122459637,1.0115996781,112.091246303,112.091246303
 02/20  05:00:00,21.1522940295,5.73646975504,0.0,0.0,5.48122459637,1.0115996781,137.260558771,137.260558771
 02/20  06:00:00,20.0379956103,4.62217133584,0.0,0.0,5.48122459637,1.0115996781,118.744730791,118.744730791
 02/20  07:00:00,21.2663456438,5.8505213693,0.0,0.0,5.48122459637,1.0115996781,142.471694063,142.471694063
 02/20  08:00:00,14.1436527132,4.67649510545,0.0,0.0,5.48122459637,1.0115996781,121.634154496,121.634154496
 02/20  09:00:00,12.2355766338,5.74275235934,0.0,0.0,5.48122459637,1.0115996781,140.341999599,140.341999599
 02/20  10:00:00,10.9051290671,4.41230479264,0.0,0.0,5.48122459637,1.0115996781,112.232208309,112.232208309
 02/20  11:00:00,11.867795356,5.37497108157,0.0,0.0,5.48122459637,1.0115996781,125.999494489,125.999494489
 02/20  12:00:00,10.6877824175,4.19495814302,0.0,0.0,5.48122459637,1.0115996781,100.958989152,100.958989152
 02/20  13:00:00,11.5746873335,5.08186305908,0.0,0.0,5.48122459637,1.0115996781,113.64591633,113.64591633
 02/20  14:00:00,10.471267553,3.97844327853,0.0,0.0,5.48122459637,1.0115996781,91.2670047223,91.2670047223
 02/20  15:00:00,11.3627730033,4.86994872879,0.0,0.0,5.48122459637,1.0115996781,105.428191547,105.428191547
 02/20  16:00:00,10.331945524,3.83912124953,0.0,0.0,5.48122459637,1.0115996781,85.2719671182,85.2719671182
 02/20  17:00:00,11.4615639726,4.9687396981,0.0,0.0,5.48122459637,1.0115996781,108.609277406,108.609277406
 02/20  18:00:00,12.2009036986,4.22091275749,0.0,0.0,5.48122459637,1.0115996781,100.291163859,100.291163859
 02/20  19:00:00,21.0239748179,5.60815054341,0.0,0.0,5.48122459637,1.0115996781,131.889192072,131.889192072
 02/20  20:00:00,20.1304584353,4.71463416086,0.0,0.0,5.48122459637,1.0115996781,122.967178095,122.967178095
 02/20  21:00:00,21.5523536025,6.13652932804,0.0,0.0,5.48122459637,1.0115996781,154.951174985,154.951174985
 02/20  22:00:00,20.4556307431,5.03980646867,0.0,0.0,5.48122459637,1.0115996781,139.80810269,139.80810269
 02/20  23:00:00,21.8839920364,6.46816776192,0.0,0.0,5.48122459637,1.0115996781,171.027035938,171.027035938
 02/20  24:00:00,20.6874694368,5.27164516236,0.0,0.0,5.48122459637,1.0115996781,152.817242496,152.817242496
 02/21  01:00:00,22.0690294321,6.65320515767,0.0,0.0,5.48122459637,1.0115996781,180.410463038,180.410463038
 02/21  02:00:00,20.8098249365,5.39400066206,0.0,0.0,5.48122459637,1.0115996781,160.113748731,160.113748731
 02/21  03:00:00,22.2700228536,6.85419857912,0.0,0.0,5.48122459637,1.0115996781,189.94623463,189.94623463
 02/21  04:00:00,20.9335709766,5.5177467021,0.0,0.0,5.48122459637,1.0115996781,166.739610339,166.739610339
 02/21  05:00:00,22.3729464711,6.95712219663,0.0,0.0,5.48122459637,1.0115996781,195.781337921,195.781337921
 02/21  06:00:00,21.0467636729,5.63093939843,0.0,0.0,5.48122459637,1.0115996781,173.535974409,173.535974409
 02/21  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,245.272397436,245.272397436
 02/21  08:00:00,39.9199845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,214.034999867,214.034999867
 02/21  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,194.000282353,194.000282353
 02/21  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,175.431661521,175.431661521
 02/21  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,159.250067498,159.250067498
 02/21  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,139.411651126,139.411651126
 02/21  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,133.148098092,133.148098092
 02/21  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,128.864649478,128.864649478
 02/21  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,123.034667064,123.034667064
 02/21  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,121.191596096,121.191596096
 02/21  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,125.742579724,125.742579724
 02/21  18:00:00,25.395330116,4.90525761453,0.0,0.0,16.4436737891,4.04639871239,122.642817613,122.642817613
 02/21  19:00:00,20.060992354,4.64516807958,0.0,0.0,5.48122459637,1.0115996781,129.653620479,129.653620479
 02/21  20:00:00,21.5891081701,6.17328389568,0.0,0.0,5.48122459637,1.0115996781,161.981499089,161.981499089
 02/21  21:00:00,20.3399626766,4.92413840217,0.0,0.0,5.48122459637,1.0115996781,140.46166711,140.46166711
 02/21  22:00:00,21.7257060388,6.30988176429,0.0,0.0,5.48122459637,1.0115996781,167.414451821,167.414451821
 02/21  23:00:00,20.4301872312,5.01436295675,0.0,0.0,5.48122459637,1.0115996781,143.772495964,143.772495964
 02/21  24:00:00,21.8035901962,6.38776592179,0.0,0.0,5.48122459637,1.0115996781,169.8832885,169.8832885
 02/22  01:00:00,20.4439341568,5.02810988237,0.0,0.0,5.48122459637,1.0115996781,143.28273248,143.28273248
 02/22  02:00:00,21.7321348164,6.31631054192,0.0,0.0,5.48122459637,1.0115996781,166.167095863,166.167095863
 02/22  03:00:00,20.3661187993,4.95029452487,0.0,0.0,5.48122459637,1.0115996781,138.889499213,138.889499213
 02/22  04:00:00,21.6189236892,6.20309941476,0.0,0.0,5.48122459637,1.0115996781,160.463624539,160.463624539
 02/22  05:00:00,20.3014381639,4.88561388947,0.0,0.0,5.48122459637,1.0115996781,135.102033306,135.102033306
 02/22  06:00:00,21.5819568576,6.16613258313,0.0,0.0,5.48122459637,1.0115996781,158.400137714,158.400137714
 02/22  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,180.932654188,180.932654188
 02/22  08:00:00,39.9199845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,155.317789012,155.317789012
 02/22  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,122.374247964,122.374247964
 02/22  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,89.4306363042,89.4306363042
 02/22  11:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,73.4823315008,73.4823315008
 02/22  12:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,62.6492121379,62.6492121379
 02/22  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,55.0837075736,55.0837075736
 02/22  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,44.4802375955,44.4802375955
 02/22  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.7297603522,35.7297603522
 02/22  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,30.4095716226,30.4095716226
 02/22  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.607436937,31.607436937
 02/22  18:00:00,22.494810281,2.0047377795,0.0,0.0,16.4436737891,4.04639871239,36.6465421783,36.6465421783
 02/22  19:00:00,17.8561233022,2.44029902775,0.0,0.0,5.48122459637,1.0115996781,45.5916486183,45.5916486183
 02/22  20:00:00,19.291247698,3.87542342355,0.0,0.0,5.48122459637,1.0115996781,72.4544995323,72.4544995323
 02/22  21:00:00,18.7505741217,3.33474984721,0.0,0.0,5.48122459637,1.0115996781,63.1685436892,63.1685436892
 02/22  22:00:00,20.3417977108,4.92597343629,0.0,0.0,5.48122459637,1.0115996781,96.1009592827,96.1009592827
 02/22  23:00:00,19.5608688986,4.14504462416,0.0,0.0,5.48122459637,1.0115996781,91.0101089691,91.0101089691
 02/22  24:00:00,20.9340085762,5.51818430177,0.0,0.0,5.48122459637,1.0115996781,125.427017085,125.427017085
 02/23  01:00:00,20.0012902781,4.5854660036,0.0,0.0,5.48122459637,1.0115996781,115.661368083,115.661368083
 02/23  02:00:00,21.3718987679,5.95607449339,0.0,0.0,5.48122459637,1.0115996781,146.831399901,146.831399901
 02/23  03:00:00,20.288780958,4.87295668351,0.0,0.0,5.48122459637,1.0115996781,131.849871727,131.849871727
 02/23  04:00:00,21.6318577224,6.21603344795,0.0,0.0,5.48122459637,1.0115996781,158.771198244,158.771198244
 02/23  05:00:00,20.4035191784,4.98769490392,0.0,0.0,5.48122459637,1.0115996781,137.47658017,137.47658017
 02/23  06:00:00,21.7560819966,6.34025772214,0.0,0.0,5.48122459637,1.0115996781,165.283745851,165.283745851
 02/23  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,195.650752988,195.650752988
 02/23  08:00:00,39.9199845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,176.09265237,176.09265237
 02/23  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,150.097575271,150.097575271
 02/23  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,116.079221864,116.079221864
 02/23  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,87.8808637337,87.8808637337
 02/23  12:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,78.7295045873,78.7295045873
 02/23  13:00:00,63.1871249267,11.244530731,0.0,0.0,43.8497967709,8.09279742479,84.3033925697,84.3033925697
 02/23  14:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,85.1102521914,85.1102521914
 02/23  15:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,83.3285227025,83.3285227025
 02/23  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,79.968701794,79.968701794
 02/23  17:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,78.3129154772,78.3129154772
 02/23  18:00:00,24.1992987972,3.70922629571,0.0,0.0,16.4436737891,4.04639871239,69.0188245243,69.0188245243
 02/23  19:00:00,19.0979343077,3.68211003325,0.0,0.0,5.48122459637,1.0115996781,77.381979523,77.381979523
 02/23  20:00:00,20.2089572748,4.79313300033,0.0,0.0,5.48122459637,1.0115996781,98.8356991426,98.8356991426
 02/23  21:00:00,19.1941050907,3.77828081624,0.0,0.0,5.48122459637,1.0115996781,79.3429305264,79.3429305264
 02/23  22:00:00,20.1545230704,4.73869879593,0.0,0.0,5.48122459637,1.0115996781,95.6279570308,95.6279570308
 02/23  23:00:00,19.125171911,3.70934763654,0.0,0.0,5.48122459637,1.0115996781,75.0468743012,75.0468743012
 02/23  24:00:00,20.0326337173,4.61680944281,0.0,0.0,5.48122459637,1.0115996781,89.9527669025,89.9527669025
 02/24  01:00:00,19.0604227162,3.64459844179,0.0,0.0,5.48122459637,1.0115996781,71.8835702275,71.8835702275
 02/24  02:00:00,20.0138246135,4.59800033906,0.0,0.0,5.48122459637,1.0115996781,89.0238064972,89.0238064972
 02/24  03:00:00,19.0316067946,3.61578252016,0.0,0.0,5.48122459637,1.0115996781,69.7424185854,69.7424185854
 02/24  04:00:00,19.9028540321,4.48702975767,0.0,0.0,5.48122459637,1.0115996781,84.0968685795,84.0968685795
 02/24  05:00:00,18.9537228725,3.53789859806,0.0,0.0,5.48122459637,1.0115996781,66.5118909533,66.5118909533
 02/24  06:00:00,19.8667779833,4.4509537088,0.0,0.0,5.48122459637,1.0115996781,82.9323088714,82.9323088714
 02/24  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,100.258464865,100.258464865
 02/24  08:00:00,39.6118990077,11.1418355651,0.0,0.0,21.9248983855,5.05799839049,83.7476480788,83.7476480788
 02/24  09:00:00,57.6156061795,11.1542365801,0.0,0.0,38.3685721746,8.09279742479,73.9972469721,73.9972469721
 02/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,68.9946133485,68.9946133485
 02/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,70.2313823064,70.2313823064
 02/24  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,66.6119642391,66.6119642391
 02/24  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,57.8145486734,57.8145486734
 02/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.544794929,52.544794929
 02/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.698494616,50.698494616
 02/24  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.2041727925,47.2041727925
 02/24  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.3131632736,47.3131632736
 02/24  18:00:00,22.9065518297,2.4164793282,0.0,0.0,16.4436737891,4.04639871239,44.5955206985,44.5955206985
 02/24  19:00:00,17.8805296254,2.46470535098,0.0,0.0,5.48122459637,1.0115996781,46.2424065734,46.2424065734
 02/24  20:00:00,19.104445909,3.68862163449,0.0,0.0,5.48122459637,1.0115996781,69.4802222017,69.4802222017
 02/24  21:00:00,18.4911624849,3.07533821048,0.0,0.0,5.48122459637,1.0115996781,58.1368573168,58.1368573168
 02/24  22:00:00,19.8688023444,4.45297806991,0.0,0.0,5.48122459637,1.0115996781,83.7721882905,83.7721882905
 02/24  23:00:00,19.2420792335,3.82625495901,0.0,0.0,5.48122459637,1.0115996781,74.9712281906,74.9712281906
 02/24  24:00:00,20.6047595707,5.18893529627,0.0,0.0,5.48122459637,1.0115996781,106.715219808,106.715219808
