Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,19.5553444182,4.13952014378,0.0,0.0,5.48122459637,1.0115996781,91.5018972879,91.5018972879
 02/25  02:00:00,20.9706801516,5.55485587715,0.0,0.0,5.48122459637,1.0115996781,123.612159532,123.612159532
 02/25  03:00:00,19.8453246928,4.42950041834,0.0,0.0,5.48122459637,1.0115996781,106.67919835,106.67919835
 02/25  04:00:00,21.3177087319,5.90188445746,0.0,0.0,5.48122459637,1.0115996781,138.773253336,138.773253336
 02/25  05:00:00,20.0787093841,4.66288510968,0.0,0.0,5.48122459637,1.0115996781,118.604082769,118.604082769
 02/25  06:00:00,21.5631219188,6.14729764438,0.0,0.0,5.48122459637,1.0115996781,149.824897657,149.824897657
 02/25  07:00:00,20.1960840472,4.78025977278,0.0,0.0,5.48122459637,1.0115996781,125.116643138,125.116643138
 02/25  08:00:00,19.4299120039,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,189.248567312,189.248567312
 02/25  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,162.534031553,162.534031553
 02/25  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,130.237900344,130.237900344
 02/25  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,102.083706965,102.083706965
 02/25  12:00:00,28.5485636405,11.3472258969,0.0,0.0,13.1549390313,4.04639871239,79.8928638269,79.8928638269
 02/25  13:00:00,17.6346598395,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,71.0645219157,71.0645219157
 02/25  14:00:00,17.6470608546,11.1542365801,0.0,0.0,5.48122459637,1.0115996781,64.7256918477,64.7256918477
 02/25  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,59.3217494778,59.3217494778
 02/25  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,57.5158133458,57.5158133458
 02/25  17:00:00,8.92449205254,2.43166777808,0.0,0.0,5.48122459637,1.0115996781,44.7649154572,44.7649154572
 02/25  18:00:00,8.92654606856,2.43372179409,0.0,0.0,5.48122459637,1.0115996781,45.3893455012,45.3893455012
 02/25  19:00:00,19.1990783429,3.78325406847,0.0,0.0,5.48122459637,1.0115996781,71.0002458753,71.0002458753
 02/25  20:00:00,18.6790573309,3.26323305647,0.0,0.0,5.48122459637,1.0115996781,61.331734456,61.331734456
 02/25  21:00:00,20.2683972064,4.85257293195,0.0,0.0,5.48122459637,1.0115996781,95.7789020706,95.7789020706
 02/25  22:00:00,19.3512152333,3.93539095882,0.0,0.0,5.48122459637,1.0115996781,85.6143005605,85.6143005605
 02/25  23:00:00,20.8042352565,5.38841098202,0.0,0.0,5.48122459637,1.0115996781,121.517731347,121.517731347
 02/25  24:00:00,19.7160372444,4.30021296993,0.0,0.0,5.48122459637,1.0115996781,105.132198853,105.132198853
 02/26  01:00:00,21.0440666596,5.62824238516,0.0,0.0,5.48122459637,1.0115996781,131.614887796,131.614887796
 02/26  02:00:00,19.776312142,4.36048786751,0.0,0.0,5.48122459637,1.0115996781,108.027118435,108.027118435
 02/26  03:00:00,21.0885638483,5.67273957383,0.0,0.0,5.48122459637,1.0115996781,133.376206944,133.376206944
 02/26  04:00:00,19.7858802448,4.37005597038,0.0,0.0,5.48122459637,1.0115996781,108.663965546,108.663965546
 02/26  05:00:00,21.0506216757,5.63479740121,0.0,0.0,5.48122459637,1.0115996781,131.787264828,131.787264828
 02/26  06:00:00,19.702462658,4.28663838353,0.0,0.0,5.48122459637,1.0115996781,104.233943827,104.233943827
 02/26  07:00:00,20.8757869085,5.45996263401,0.0,0.0,5.48122459637,1.0115996781,123.898407448,123.898407448
 02/26  08:00:00,12.1003701154,4.12037917424,0.0,0.0,5.48122459637,1.0115996781,96.0142906424,96.0142906424
 02/26  09:00:00,11.6179520191,5.12512774463,0.0,0.0,5.48122459637,1.0115996781,112.752493799,112.752493799
 02/26  10:00:00,10.1208100126,3.62798573817,0.0,0.0,5.48122459637,1.0115996781,77.43160415,77.43160415
 02/26  11:00:00,10.7072191032,4.21439482872,0.0,0.0,5.48122459637,1.0115996781,79.8629179452,79.8629179452
 02/26  12:00:00,9.64301672623,3.15019245176,0.0,0.0,5.48122459637,1.0115996781,57.2749013156,57.2749013156
 02/26  13:00:00,10.7751129683,4.28228869382,0.0,0.0,5.48122459637,1.0115996781,81.2792825699,81.2792825699
 02/26  14:00:00,9.89092083799,3.39809656352,0.0,0.0,5.48122459637,1.0115996781,66.2295906902,66.2295906902
 02/26  15:00:00,10.9757599979,4.48293572347,0.0,0.0,5.48122459637,1.0115996781,87.5072545333,87.5072545333
 02/26  16:00:00,10.1050483676,3.6122240931,0.0,0.0,5.48122459637,1.0115996781,75.1184784726,75.1184784726
 02/26  17:00:00,11.5988157967,5.10599152222,0.0,0.0,5.48122459637,1.0115996781,109.96475276,109.96475276
 02/26  18:00:00,10.6764505466,4.18362627218,0.0,0.0,5.48122459637,1.0115996781,98.229828828,98.229828828
 02/26  19:00:00,21.0951035474,5.67927927298,0.0,0.0,5.48122459637,1.0115996781,132.863924725,132.863924725
 02/26  20:00:00,19.9499229043,4.53409862979,0.0,0.0,5.48122459637,1.0115996781,115.74839991,115.74839991
 02/26  21:00:00,21.4647067363,6.04888246183,0.0,0.0,5.48122459637,1.0115996781,149.13277151,149.13277151
 02/26  22:00:00,20.2284569122,4.81263263778,0.0,0.0,5.48122459637,1.0115996781,130.387935954,130.387935954
 02/26  23:00:00,21.7995977687,6.38377349422,0.0,0.0,5.48122459637,1.0115996781,164.304268495,164.304268495
 02/26  24:00:00,20.4836607824,5.06783650796,0.0,0.0,5.48122459637,1.0115996781,144.551999617,144.551999617
 02/27  01:00:00,22.1836953941,6.76787111963,0.0,0.0,5.48122459637,1.0115996781,182.537830888,182.537830888
 02/27  02:00:00,20.7394043699,5.32358009543,0.0,0.0,5.48122459637,1.0115996781,157.162659671,157.162659671
 02/27  03:00:00,22.403268304,6.98744402957,0.0,0.0,5.48122459637,1.0115996781,192.736962813,192.736962813
 02/27  04:00:00,20.891935085,5.47611081049,0.0,0.0,5.48122459637,1.0115996781,166.258063632,166.258063632
 02/27  05:00:00,22.4933678975,7.07754362306,0.0,0.0,5.48122459637,1.0115996781,197.58121623,197.58121623
 02/27  06:00:00,20.903480956,5.48765668155,0.0,0.0,5.48122459637,1.0115996781,167.815609278,167.815609278
 02/27  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,244.104645456,244.104645456
 02/27  08:00:00,38.4328178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,213.804483964,213.804483964
 02/27  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,195.907663033,195.907663033
 02/27  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,184.19278921,184.19278921
 02/27  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,179.165624834,179.165624834
 02/27  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,172.871752632,172.871752632
 02/27  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,172.071695295,172.071695295
 02/27  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,160.391995551,160.391995551
 02/27  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,152.4220408,152.4220408
 02/27  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,141.483438229,141.483438229
 02/27  17:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,130.409738296,130.409738296
 02/27  18:00:00,25.3909216989,4.90084919744,0.0,0.0,16.4436737891,4.04639871239,122.829541931,122.829541931
 02/27  19:00:00,20.1766058403,4.76078156585,0.0,0.0,5.48122459637,1.0115996781,136.574390461,136.574390461
 02/27  20:00:00,21.999023082,6.58319880751,0.0,0.0,5.48122459637,1.0115996781,181.505336325,181.505336325
 02/27  21:00:00,20.8519885489,5.43616427441,0.0,0.0,5.48122459637,1.0115996781,168.553500994,168.553500994
 02/27  22:00:00,22.5267049953,7.11088072085,0.0,0.0,5.48122459637,1.0115996781,207.849651098,207.849651098
 02/27  23:00:00,21.2332585613,5.81743428681,0.0,0.0,5.48122459637,1.0115996781,190.938173955,190.938173955
 02/27  24:00:00,22.9981728204,7.58234854592,0.0,0.0,5.48122459637,1.0115996781,231.9099411,231.9099411
 02/28  01:00:00,21.5950723252,6.17924805074,0.0,0.0,5.48122459637,1.0115996781,209.99171082,209.99171082
 02/28  02:00:00,23.2736982951,7.85787402062,0.0,0.0,5.48122459637,1.0115996781,244.563585955,244.563585955
 02/28  03:00:00,21.7279127127,6.31208843824,0.0,0.0,5.48122459637,1.0115996781,216.485679833,216.485679833
 02/28  04:00:00,23.4201664844,8.00434220995,0.0,0.0,5.48122459637,1.0115996781,252.050103341,252.050103341
 02/28  05:00:00,21.8928834139,6.4770591394,0.0,0.0,5.48122459637,1.0115996781,225.088344128,225.088344128
 02/28  06:00:00,23.5434873218,8.12766304736,0.0,0.0,5.48122459637,1.0115996781,258.066926705,258.066926705
 02/28  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,298.408451683,298.408451683
 02/28  08:00:00,38.4328178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,275.122821013,275.122821013
 02/28  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,233.203929432,233.203929432
 02/28  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,180.534274394,180.534274394
 02/28  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,136.766630436,136.766630436
 02/28  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,98.6052888242,98.6052888242
 02/28  13:00:00,63.2384725096,11.2958783139,0.0,0.0,43.8497967709,8.09279742479,73.7051694639,73.7051694639
 02/28  14:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,59.3821317809,59.3821317809
 02/28  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.5370305062,52.5370305062
 02/28  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.0489956907,52.0489956907
 02/28  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.4711798051,58.4711798051
 02/28  18:00:00,23.5556092686,3.06553676713,0.0,0.0,16.4436737891,4.04639871239,56.4621343792,56.4621343792
 02/28  19:00:00,18.7866144312,3.37079015672,0.0,0.0,5.48122459637,1.0115996781,64.8980356474,64.8980356474
 02/28  20:00:00,20.5607847039,5.14496042942,0.0,0.0,5.48122459637,1.0115996781,110.128924601,110.128924601
 02/28  21:00:00,19.7036832622,4.28785898773,0.0,0.0,5.48122459637,1.0115996781,104.710551341,104.710551341
 02/28  22:00:00,21.1344869934,5.71866271892,0.0,0.0,5.48122459637,1.0115996781,135.087840446,135.087840446
 02/28  23:00:00,19.749247404,4.33342312954,0.0,0.0,5.48122459637,1.0115996781,105.6212819,105.6212819
 02/28  24:00:00,20.8142283955,5.39840412106,0.0,0.0,5.48122459637,1.0115996781,120.418284497,120.418284497
 03/01  01:00:00,19.3560481078,3.94022383335,0.0,0.0,5.48122459637,1.0115996781,85.7706711256,85.7706711256
 03/01  02:00:00,20.1581932187,4.74236894426,0.0,0.0,5.48122459637,1.0115996781,92.1654460636,92.1654460636
 03/01  03:00:00,18.5344443642,3.11862008975,0.0,0.0,5.48122459637,1.0115996781,57.4467521428,57.4467521428
 03/01  04:00:00,19.0033587447,3.58753447027,0.0,0.0,5.48122459637,1.0115996781,67.8499716735,67.8499716735
 03/01  05:00:00,17.9361991954,2.52037492094,0.0,0.0,5.48122459637,1.0115996781,47.7317711849,47.7317711849
 03/01  06:00:00,18.886502354,3.47067807953,0.0,0.0,5.48122459637,1.0115996781,65.735938204,65.735938204
 03/01  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,86.7015872226,86.7015872226
 03/01  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,77.9730515734,77.9730515734
 03/01  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,65.3164571618,65.3164571618
 03/01  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.6014790218,52.6014790218
 03/01  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.8905732983,46.8905732983
 03/01  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.7821921842,40.7821921842
 03/01  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,34.4520853291,34.4520853291
 03/01  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.523717531,23.523717531
 03/01  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.3284178415,17.3284178415
 03/01  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.9679559444,17.9679559444
 03/01  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.8290169216,29.8290169216
 03/01  18:00:00,22.3964980191,1.90642551759,0.0,0.0,16.4436737891,4.04639871239,34.9813872284,34.9813872284
 03/01  19:00:00,15.9748010351,2.04614342728,0.0,0.0,5.48122459637,1.0115996781,38.3720138894,38.3720138894
 03/01  20:00:00,18.422620131,3.0067958565,0.0,0.0,5.48122459637,1.0115996781,56.1983206682,56.1983206682
 03/01  21:00:00,17.8865811116,2.4707568371,0.0,0.0,5.48122459637,1.0115996781,46.7850731582,46.7850731582
 03/01  22:00:00,18.8083855816,3.3925613071,0.0,0.0,5.48122459637,1.0115996781,63.6709832645,63.6709832645
 03/01  23:00:00,18.1205097844,2.70468550991,0.0,0.0,5.48122459637,1.0115996781,51.4025327306,51.4025327306
 03/01  24:00:00,19.0298778167,3.61405354226,0.0,0.0,5.48122459637,1.0115996781,67.975279985,67.975279985
 03/02  01:00:00,18.3195262284,2.90370195396,0.0,0.0,5.48122459637,1.0115996781,55.3256888531,55.3256888531
 03/02  02:00:00,19.2311150336,3.8152907591,0.0,0.0,5.48122459637,1.0115996781,71.8871625359,71.8871625359
 03/02  03:00:00,18.4176845612,3.00186028673,0.0,0.0,5.48122459637,1.0115996781,57.2798235078,57.2798235078
 03/02  04:00:00,19.3209369295,3.90511265504,0.0,0.0,5.48122459637,1.0115996781,73.6482865762,73.6482865762
 03/02  05:00:00,18.4730077805,3.05718350599,0.0,0.0,5.48122459637,1.0115996781,58.3894657553,58.3894657553
 03/02  06:00:00,19.3720305183,3.95620624385,0.0,0.0,5.48122459637,1.0115996781,74.6583912475,74.6583912475
 03/02  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,92.6050730477,92.6050730477
 03/02  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,81.3064163082,81.3064163082
 03/02  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,69.6955221531,69.6955221531
 03/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,59.9102661797,59.9102661797
 03/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.9477508908,55.9477508908
 03/02  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.0444237941,53.0444237941
 03/02  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,51.7708483037,51.7708483037
 03/02  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.5378456037,47.5378456037
 03/02  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.7760339081,40.7760339081
 03/02  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.4473081351,35.4473081351
 03/02  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.342629756,35.342629756
 03/02  18:00:00,22.3870084758,1.89693597428,0.0,0.0,16.4436737891,4.04639871239,34.7321413011,34.7321413011
 03/02  19:00:00,16.0160865819,2.08742897412,0.0,0.0,5.48122459637,1.0115996781,39.1034071917,39.1034071917
 03/02  20:00:00,18.5102845906,3.09446031617,0.0,0.0,5.48122459637,1.0115996781,57.7827253761,57.7827253761
 03/02  21:00:00,17.9658229985,2.54999872408,0.0,0.0,5.48122459637,1.0115996781,48.2492399324,48.2492399324
 03/02  22:00:00,18.8672255065,3.45140123208,0.0,0.0,5.48122459637,1.0115996781,64.7215851355,64.7215851355
 03/02  23:00:00,18.1494439246,2.73361965016,0.0,0.0,5.48122459637,1.0115996781,51.9067194005,51.9067194005
 03/02  24:00:00,19.009318377,3.5934941025,0.0,0.0,5.48122459637,1.0115996781,67.5368877926,67.5368877926
 03/03  01:00:00,18.2303481609,2.81452388646,0.0,0.0,5.48122459637,1.0115996781,53.5669608563,53.5669608563
 03/03  02:00:00,19.0998169384,3.68399266394,0.0,0.0,5.48122459637,1.0115996781,69.3401166262,69.3401166262
 03/03  03:00:00,18.3007921677,2.88496789319,0.0,0.0,5.48122459637,1.0115996781,54.9928540638,54.9928540638
 03/03  04:00:00,19.2064588768,3.79063460231,0.0,0.0,5.48122459637,1.0115996781,71.4308158029,71.4308158029
 03/03  05:00:00,18.4337384238,3.01791414937,0.0,0.0,5.48122459637,1.0115996781,57.6183249921,57.6183249921
 03/03  06:00:00,19.3528159661,3.93699169168,0.0,0.0,5.48122459637,1.0115996781,74.2920605413,74.2920605413
 03/03  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,92.3580235861,92.3580235861
 03/03  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,81.0280272264,81.0280272264
 03/03  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,71.069823924,71.069823924
 03/03  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,61.5844119177,61.5844119177
 03/03  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.9754339345,55.9754339345
 03/03  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.1359278561,52.1359278561
 03/03  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,50.9495936827,50.9495936827
 03/03  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.6130955096,45.6130955096
 03/03  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,42.5835779548,42.5835779548
 03/03  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.2841071863,41.2841071863
 03/03  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.3219031741,37.3219031741
 03/03  18:00:00,22.2430821749,1.75300967343,0.0,0.0,16.4436737891,4.04639871239,32.1167674954,32.1167674954
 03/03  19:00:00,15.7642952458,1.83563763802,0.0,0.0,5.48122459637,1.0115996781,34.2511273688,34.2511273688
 03/03  20:00:00,18.2039171271,2.78809285263,0.0,0.0,5.48122459637,1.0115996781,52.2021686149,52.2021686149
 03/03  21:00:00,17.658429191,2.24260491649,0.0,0.0,5.48122459637,1.0115996781,42.1720135319,42.1720135319
 03/03  22:00:00,18.5758300527,3.16000577826,0.0,0.0,5.48122459637,1.0115996781,59.4658983775,59.4658983775
 03/03  23:00:00,17.9053373636,2.48951308917,0.0,0.0,5.48122459637,1.0115996781,46.987005627,46.987005627
 03/03  24:00:00,18.8813457205,3.465521446,0.0,0.0,5.48122459637,1.0115996781,65.4303930836,65.4303930836
 03/04  01:00:00,18.1193551881,2.70353091365,0.0,0.0,5.48122459637,1.0115996781,51.1504825339,51.1504825339
 03/04  02:00:00,19.1305390775,3.71471480302,0.0,0.0,5.48122459637,1.0115996781,70.2982127443,70.2982127443
 03/04  03:00:00,18.3091714792,2.89334720469,0.0,0.0,5.48122459637,1.0115996781,54.8347227839,54.8347227839
 03/04  04:00:00,19.3206669046,3.90484263011,0.0,0.0,5.48122459637,1.0115996781,74.0094142967,74.0094142967
 03/04  05:00:00,18.3865138712,2.97068959672,0.0,0.0,5.48122459637,1.0115996781,56.3416852933,56.3416852933
 03/04  06:00:00,19.4022018454,3.98637757091,0.0,0.0,5.48122459637,1.0115996781,75.6069273477,75.6069273477
 03/04  07:00:00,18.442104473,3.02628019856,0.0,0.0,5.48122459637,1.0115996781,57.4185827417,57.4185827417
 03/04  08:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,99.918532151,99.918532151
 03/04  09:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,82.916455246,82.916455246
 03/04  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,74.3857704,74.3857704
 03/04  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,68.7545697501,68.7545697501
 03/04  12:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,65.3495217663,65.3495217663
 03/04  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,65.8298173835,65.8298173835
 03/04  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,63.5286832869,63.5286832869
 03/04  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,61.5785345548,61.5785345548
 03/04  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,62.3611952866,62.3611952866
 03/04  17:00:00,9.15369361623,2.66086934176,0.0,0.0,5.48122459637,1.0115996781,49.2868955704,49.2868955704
 03/04  18:00:00,8.80431001469,2.31148574022,0.0,0.0,5.48122459637,1.0115996781,43.3713846718,43.3713846718
 03/04  19:00:00,17.175744641,3.24708703318,0.0,0.0,5.48122459637,1.0115996781,61.0789918905,61.0789918905
 03/04  20:00:00,17.9597353879,2.54391111341,0.0,0.0,5.48122459637,1.0115996781,47.9977273747,47.9977273747
 03/04  21:00:00,18.9052177705,3.48939349603,0.0,0.0,5.48122459637,1.0115996781,65.8891870853,65.8891870853
 03/04  22:00:00,18.16743418,2.75160990558,0.0,0.0,5.48122459637,1.0115996781,52.1056179627,52.1056179627
 03/04  23:00:00,19.1109984037,3.6951741292,0.0,0.0,5.48122459637,1.0115996781,69.9944911444,69.9944911444
 03/04  24:00:00,18.2167302252,2.80090595074,0.0,0.0,5.48122459637,1.0115996781,53.1355729503,53.1355729503
 03/05  01:00:00,19.1865437221,3.7707194476,0.0,0.0,5.48122459637,1.0115996781,71.534767478,71.534767478
 03/05  02:00:00,18.2768135783,2.86098930386,0.0,0.0,5.48122459637,1.0115996781,54.3314481562,54.3314481562
 03/05  03:00:00,19.3008137975,3.88498952302,0.0,0.0,5.48122459637,1.0115996781,73.7879680731,73.7879680731
 03/05  04:00:00,18.3295045728,2.91368029837,0.0,0.0,5.48122459637,1.0115996781,55.3122039168,55.3122039168
 03/05  05:00:00,19.2146882556,3.79886398112,0.0,0.0,5.48122459637,1.0115996781,72.1048284598,72.1048284598
 03/05  06:00:00,18.2953576531,2.87953337868,0.0,0.0,5.48122459637,1.0115996781,54.6634076323,54.6634076323
 03/05  07:00:00,19.2058035675,3.78997929301,0.0,0.0,5.48122459637,1.0115996781,71.9354967995,71.9354967995
 03/05  08:00:00,9.26475736093,2.77193308647,0.0,0.0,5.48122459637,1.0115996781,52.5770716237,52.5770716237
 03/05  09:00:00,10.0655473744,3.5727230999,0.0,0.0,5.48122459637,1.0115996781,67.7824937907,67.7824937907
 03/05  10:00:00,9.07724878668,2.58442451222,0.0,0.0,5.48122459637,1.0115996781,49.0331637403,49.0331637403
 03/05  11:00:00,9.77639528167,3.2835710072,0.0,0.0,5.48122459637,1.0115996781,62.2877764261,62.2877764261
 03/05  12:00:00,8.75772583799,2.26490156352,0.0,0.0,5.48122459637,1.0115996781,42.9892558989,42.9892558989
 03/05  13:00:00,9.20356669469,2.71074242023,0.0,0.0,5.48122459637,1.0115996781,51.4357799305,51.4357799305
 03/05  14:00:00,8.33033995905,1.83751568459,0.0,0.0,5.48122459637,1.0115996781,34.9294692501,34.9294692501
 03/05  15:00:00,8.85768293408,2.36485865962,0.0,0.0,5.48122459637,1.0115996781,44.9164893812,44.9164893812
 03/05  16:00:00,8.32116553207,1.82834125761,0.0,0.0,5.48122459637,1.0115996781,34.7786835527,34.7786835527
 03/05  17:00:00,9.03792872917,2.54510445471,0.0,0.0,5.48122459637,1.0115996781,48.1992126592,48.1992126592
 03/05  18:00:00,8.57079631475,2.07797204029,0.0,0.0,5.48122459637,1.0115996781,39.492128888,39.492128888
 03/05  19:00:00,17.0202641495,3.09160654169,0.0,0.0,5.48122459637,1.0115996781,58.6485624328,58.6485624328
 03/05  20:00:00,17.9156683683,2.49984409388,0.0,0.0,5.48122459637,1.0115996781,47.4776741943,47.4776741943
 03/05  21:00:00,18.9204686385,3.50464436407,0.0,0.0,5.48122459637,1.0115996781,66.5065600529,66.5065600529
 03/05  22:00:00,18.2011594902,2.78533521574,0.0,0.0,5.48122459637,1.0115996781,52.9127598054,52.9127598054
 03/05  23:00:00,19.2451928784,3.82936860395,0.0,0.0,5.48122459637,1.0115996781,72.7141702676,72.7141702676
 03/05  24:00:00,18.3414462533,2.92562197884,0.0,0.0,5.48122459637,1.0115996781,55.5704207346,55.5704207346
 03/06  01:00:00,19.402353666,3.98652939149,0.0,0.0,5.48122459637,1.0115996781,75.740331335,75.740331335
 03/06  02:00:00,18.5466135731,3.13078929862,0.0,0.0,5.48122459637,1.0115996781,59.5010192702,59.5010192702
 03/06  03:00:00,19.7263603915,4.31053611708,0.0,0.0,5.48122459637,1.0115996781,81.959585846,81.959585846
 03/06  04:00:00,18.7230420563,3.30721778186,0.0,0.0,5.48122459637,1.0115996781,62.8465535117,62.8465535117
 03/06  05:00:00,19.8634567961,4.44763252167,0.0,0.0,5.48122459637,1.0115996781,84.5685272102,84.5685272102
 03/06  06:00:00,18.742666915,3.32684264057,0.0,0.0,5.48122459637,1.0115996781,63.1820703497,63.1820703497
 03/06  07:00:00,25.0704931729,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,108.677473108,108.677473108
 03/06  08:00:00,38.1619353862,11.1790386102,0.0,0.0,21.9248983855,5.05799839049,85.2247949101,85.2247949101
 03/06  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,67.8281856256,67.8281856256
 03/06  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.1214243668,48.1214243668
 03/06  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.8485909358,26.8485909358
 03/06  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.90467436115,9.90467436115
 03/06  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.21210014667,6.21210014667
 03/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.18441667906,4.18441667906
 03/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.64730629568,2.64730629568
 03/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.77912214372,1.77912214372
 03/06  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.71917064527,2.71917064527
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,14.9014161169,0.972758509093,0.0,0.0,5.48122459637,1.0115996781,17.8320004137,17.8320004137
 03/06  20:00:00,16.6177953798,1.20197110538,0.0,0.0,5.48122459637,1.0115996781,22.2360686608,22.2360686608
 03/06  21:00:00,17.5422029378,2.12637866334,0.0,0.0,5.48122459637,1.0115996781,39.7564992383,39.7564992383
 03/06  22:00:00,17.2991417411,1.88331746666,0.0,0.0,5.48122459637,1.0115996781,35.2604912685,35.2604912685
 03/06  23:00:00,18.2941265676,2.87830229312,0.0,0.0,5.48122459637,1.0115996781,54.1367984111,54.1367984111
 03/06  24:00:00,17.700213425,2.28438915058,0.0,0.0,5.48122459637,1.0115996781,42.9263748165,42.9263748165
 03/07  01:00:00,18.6273885553,3.21156428079,0.0,0.0,5.48122459637,1.0115996781,60.5882443946,60.5882443946
 03/07  02:00:00,17.9081889278,2.49236465334,0.0,0.0,5.48122459637,1.0115996781,46.941924368,46.941924368
 03/07  03:00:00,18.9246556369,3.50883136246,0.0,0.0,5.48122459637,1.0115996781,66.3486395091,66.3486395091
 03/07  04:00:00,18.101634694,2.68581041952,0.0,0.0,5.48122459637,1.0115996781,50.6793191581,50.6793191581
 03/07  05:00:00,19.1421254207,3.72630114627,0.0,0.0,5.48122459637,1.0115996781,70.5754413231,70.5754413231
 03/07  06:00:00,18.2901179708,2.8742936963,0.0,0.0,5.48122459637,1.0115996781,54.3181111704,54.3181111704
 03/07  07:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,96.7883270843,96.7883270843
 03/07  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,74.8757322698,74.8757322698
 03/07  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,56.3699015132,56.3699015132
 03/07  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.529126242,37.529126242
 03/07  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.8225069148,23.8225069148
 03/07  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,13.7651439262,13.7651439262
 03/07  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,8.60574778139,8.60574778139
 03/07  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.38302094856,5.38302094856
 03/07  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.37559655082,4.37559655082
 03/07  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.96437893368,3.96437893368
 03/07  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.3299929403,4.3299929403
 03/07  18:00:00,20.9045367424,0.41446424093,0.0,0.0,16.4436737891,4.04639871239,7.59108711336,7.59108711336
 03/07  19:00:00,15.3315142253,1.40285661753,0.0,0.0,5.48122459637,1.0115996781,25.6571117729,25.6571117729
 03/07  20:00:00,17.1712347727,1.75541049826,0.0,0.0,5.48122459637,1.0115996781,32.6696739456,32.6696739456
 03/07  21:00:00,18.2655029854,2.84967871091,0.0,0.0,5.48122459637,1.0115996781,52.9450905513,52.9450905513
 03/07  22:00:00,17.8481565505,2.43233227605,0.0,0.0,5.48122459637,1.0115996781,45.8066545876,45.8066545876
 03/07  23:00:00,18.8252254017,3.40940112724,0.0,0.0,5.48122459637,1.0115996781,63.714951806,63.714951806
 03/07  24:00:00,18.2477349451,2.83191067061,0.0,0.0,5.48122459637,1.0115996781,53.6177491874,53.6177491874
 03/08  01:00:00,19.3113204366,3.89549616212,0.0,0.0,5.48122459637,1.0115996781,73.1028284077,73.1028284077
 03/08  02:00:00,18.5669578689,3.15113359439,0.0,0.0,5.48122459637,1.0115996781,59.8804305463,59.8804305463
 03/08  03:00:00,19.5722828116,4.15645853709,0.0,0.0,5.48122459637,1.0115996781,78.2166221509,78.2166221509
 03/08  04:00:00,18.6944544137,3.2786301392,0.0,0.0,5.48122459637,1.0115996781,62.4273314923,62.4273314923
 03/08  05:00:00,19.6736820963,4.25785782185,0.0,0.0,5.48122459637,1.0115996781,80.2252525482,80.2252525482
 03/08  06:00:00,18.6696384749,3.25381420044,0.0,0.0,5.48122459637,1.0115996781,62.0158057475,62.0158057475
 03/08  07:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,100.625630669,100.625630669
 03/08  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,75.1685299761,75.1685299761
 03/08  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,56.3716626395,56.3716626395
 03/08  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,30.9822731369,30.9822731369
 03/08  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.3076329431,12.3076329431
 03/08  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.08361582422,6.08361582422
 03/08  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.01597470064,4.01597470064
 03/08  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.89833688952,1.89833688952
 03/08  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.493490544576,0.493490544576
 03/08  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.193361114174,0.193361114174
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.8653002252,0.449475950696,0.0,0.0,5.48122459637,1.0115996781,8.21892282544,8.21892282544
 03/08  21:00:00,16.3186696381,0.902845363586,0.0,0.0,5.48122459637,1.0115996781,16.6308082735,16.6308082735
 03/08  22:00:00,16.9120033803,1.49617910586,0.0,0.0,5.48122459637,1.0115996781,27.7976145485,27.7976145485
 03/08  23:00:00,17.1841636129,1.76833933848,0.0,0.0,5.48122459637,1.0115996781,33.1639004328,33.1639004328
 03/08  24:00:00,17.6470807546,2.23125648014,0.0,0.0,5.48122459637,1.0115996781,41.7739247918,41.7739247918
 03/09  01:00:00,17.6946626034,2.27883832893,0.0,0.0,5.48122459637,1.0115996781,42.9597983501,42.9597983501
 03/09  02:00:00,18.0844364082,2.6686121337,0.0,0.0,5.48122459637,1.0115996781,50.1308332421,50.1308332421
 03/09  03:00:00,18.0687767174,2.65295244296,0.0,0.0,5.48122459637,1.0115996781,50.1824839752,50.1824839752
 03/09  04:00:00,18.5419959577,3.12617168324,0.0,0.0,5.48122459637,1.0115996781,58.8978411644,58.8978411644
 03/09  05:00:00,18.4791051924,3.06328091797,0.0,0.0,5.48122459637,1.0115996781,58.1422974358,58.1422974358
 03/09  06:00:00,18.9522328548,3.53640858032,0.0,0.0,5.48122459637,1.0115996781,66.7582302288,66.7582302288
 03/09  07:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,91.153304174,91.153304174
 03/09  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,77.2664533703,77.2664533703
 03/09  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,58.06952099,58.06952099
 03/09  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.1662181785,37.1662181785
 03/09  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.4021937584,18.4021937584
 03/09  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.11259940691,7.11259940691
 03/09  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.59897419168,5.59897419168
 03/09  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.82603533854,3.82603533854
 03/09  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.60570042676,2.60570042676
 03/09  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.95034504828,1.95034504828
 03/09  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.28037120171,2.28037120171
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,12.7136660759,0.272175134801,0.0,0.0,5.48122459637,1.0115996781,5.03211579586,5.03211579586
 03/09  20:00:00,16.4298603041,1.01403602959,0.0,0.0,5.48122459637,1.0115996781,18.4477504479,18.4477504479
 03/09  21:00:00,16.8620525091,1.44622823467,0.0,0.0,5.48122459637,1.0115996781,26.948278944,26.948278944
 03/09  22:00:00,17.1992842603,1.78345998581,0.0,0.0,5.48122459637,1.0115996781,33.0295583345,33.0295583345
 03/09  23:00:00,17.2502019449,1.83437767045,0.0,0.0,5.48122459637,1.0115996781,34.4948381856,34.4948381856
 03/09  24:00:00,17.5498268202,2.13400254571,0.0,0.0,5.48122459637,1.0115996781,39.7012807932,39.7012807932
 03/10  01:00:00,17.5909258659,2.17510159143,0.0,0.0,5.48122459637,1.0115996781,41.1381975669,41.1381975669
 03/10  02:00:00,17.9551446772,2.53932040276,0.0,0.0,5.48122459637,1.0115996781,47.3804272417,47.3804272417
 03/10  03:00:00,18.0703437126,2.65451943815,0.0,0.0,5.48122459637,1.0115996781,50.4084493799,50.4084493799
 03/10  04:00:00,18.3842830931,2.96845881862,0.0,0.0,5.48122459637,1.0115996781,55.5453032373,55.5453032373
 03/10  05:00:00,18.3037341397,2.88790986522,0.0,0.0,5.48122459637,1.0115996781,54.9967733937,54.9967733937
 03/10  06:00:00,18.5468835579,3.13105928348,0.0,0.0,5.48122459637,1.0115996781,58.6756296925,58.6756296925
 03/10  07:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,80.9585375248,80.9585375248
 03/10  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,67.2574639069,67.2574639069
 03/10  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,47.9538180059,47.9538180059
 03/10  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.0576247169,25.0576247169
 03/10  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.62991523013,8.62991523013
 03/10  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.23359741653,7.23359741653
 03/10  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,8.33671060818,8.33671060818
 03/10  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.287376547,10.287376547
 03/10  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.4979020976,18.4979020976
 03/10  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.0267949883,27.0267949883
 03/10  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.2675666505,29.2675666505
 03/10  18:00:00,21.9816651192,1.49159261769,0.0,0.0,16.4436737891,4.04639871239,27.307826588,27.307826588
 03/10  19:00:00,14.092267798,1.65077685684,0.0,0.0,5.48122459637,1.0115996781,30.5570320521,30.5570320521
 03/10  20:00:00,18.2599736305,2.84414935601,0.0,0.0,5.48122459637,1.0115996781,53.3076831127,53.3076831127
 03/10  21:00:00,17.8201012035,2.40427692899,0.0,0.0,5.48122459637,1.0115996781,45.0807588318,45.0807588318
 03/10  22:00:00,18.9533959256,3.53757165111,0.0,0.0,5.48122459637,1.0115996781,66.6948226498,66.6948226498
 03/10  23:00:00,18.1465355675,2.730711293,0.0,0.0,5.48122459637,1.0115996781,51.3692343323,51.3692343323
 03/10  24:00:00,19.1222419359,3.70641766141,0.0,0.0,5.48122459637,1.0115996781,69.9918907498,69.9918907498
 03/11  01:00:00,18.2012938381,2.7854695636,0.0,0.0,5.48122459637,1.0115996781,52.4577740466,52.4577740466
 03/11  02:00:00,19.1889277088,3.77310343438,0.0,0.0,5.48122459637,1.0115996781,71.3206827582,71.3206827582
 03/11  03:00:00,18.3199271467,2.90410287219,0.0,0.0,5.48122459637,1.0115996781,54.7602677706,54.7602677706
 03/11  04:00:00,19.4577144888,4.04189021437,0.0,0.0,5.48122459637,1.0115996781,76.5498278355,76.5498278355
 03/11  05:00:00,18.4878280373,3.07200376282,0.0,0.0,5.48122459637,1.0115996781,58.0074364251,58.0074364251
 03/11  06:00:00,19.6350187279,4.2191944534,0.0,0.0,5.48122459637,1.0115996781,79.9996443083,79.9996443083
 03/11  07:00:00,17.1616696431,3.23301203531,0.0,0.0,5.48122459637,1.0115996781,61.113686137,61.113686137
 03/11  08:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,108.113487657,108.113487657
 03/11  09:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,88.2634694803,88.2634694803
 03/11  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,74.2898999933,74.2898999933
 03/11  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,64.760766504,64.760766504
 03/11  12:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,54.4398956708,54.4398956708
 03/11  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,47.9162802087,47.9162802087
 03/11  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,42.4068811033,42.4068811033
 03/11  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,38.8669552276,38.8669552276
 03/11  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,37.6729563191,37.6729563191
 03/11  17:00:00,8.10236215565,1.60953788118,0.0,0.0,5.48122459637,1.0115996781,29.3164612703,29.3164612703
 03/11  18:00:00,8.07346975081,1.58064547635,0.0,0.0,5.48122459637,1.0115996781,28.9601569963,28.9601569963
 03/11  19:00:00,15.2011526126,2.75966167143,0.0,0.0,5.48122459637,1.0115996781,51.1010303993,51.1010303993
 03/11  20:00:00,17.9994278127,2.58360353824,0.0,0.0,5.48122459637,1.0115996781,48.5686870007,48.5686870007
 03/11  21:00:00,19.2223324616,3.80650818714,0.0,0.0,5.48122459637,1.0115996781,71.1020835937,71.1020835937
 03/11  22:00:00,18.63378374,3.2179594655,0.0,0.0,5.48122459637,1.0115996781,60.892620793,60.892620793
 03/11  23:00:00,19.7793619876,4.36353771309,0.0,0.0,5.48122459637,1.0115996781,81.8860116504,81.8860116504
 03/11  24:00:00,18.9474253877,3.53160111326,0.0,0.0,5.48122459637,1.0115996781,67.038661022,67.038661022
 03/12  01:00:00,20.1671023585,4.751278084,0.0,0.0,5.48122459637,1.0115996781,89.4240583862,89.4240583862
 03/12  02:00:00,19.5303255533,4.11450127882,0.0,0.0,5.48122459637,1.0115996781,78.8283792411,78.8283792411
 03/12  03:00:00,20.8279454221,5.4121211476,0.0,0.0,5.48122459637,1.0115996781,108.849915617,108.849915617
 03/12  04:00:00,19.7887213816,4.3728971071,0.0,0.0,5.48122459637,1.0115996781,94.4585985528,94.4585985528
 03/12  05:00:00,21.0401941519,5.62436987743,0.0,0.0,5.48122459637,1.0115996781,122.470869198,122.470869198
 03/12  06:00:00,19.9786425702,4.56281829569,0.0,0.0,5.48122459637,1.0115996781,107.433746019,107.433746019
 03/12  07:00:00,18.2416228272,5.8001318861,0.0,0.0,5.48122459637,1.0115996781,132.714631304,132.714631304
 03/12  08:00:00,10.9104542571,4.41762998261,0.0,0.0,5.48122459637,1.0115996781,102.492395333,102.492395333
 03/12  09:00:00,11.3645105338,4.87168625929,0.0,0.0,5.48122459637,1.0115996781,96.0229093151,96.0229093151
 03/12  10:00:00,9.37741473505,2.88459046058,0.0,0.0,5.48122459637,1.0115996781,54.7521739347,54.7521739347
 03/12  11:00:00,9.35568214782,2.86285787336,0.0,0.0,5.48122459637,1.0115996781,53.5404256959,53.5404256959
 03/12  12:00:00,8.09997211968,1.60714784521,0.0,0.0,5.48122459637,1.0115996781,30.352174881,30.352174881
 03/12  13:00:00,8.0144261128,1.52160183834,0.0,0.0,5.48122459637,1.0115996781,28.296450855,28.296450855
 03/12  14:00:00,7.24406522142,0.751240946957,0.0,0.0,5.48122459637,1.0115996781,13.9249281816,13.9249281816
 03/12  15:00:00,6.89941789107,0.406593616608,0.0,0.0,5.48122459637,1.0115996781,7.43652714754,7.43652714754
 03/12  16:00:00,6.78149431474,0.288670040276,0.0,0.0,5.48122459637,1.0115996781,5.27553287565,5.27553287565
 03/12  17:00:00,6.72315669695,0.230332422487,0.0,0.0,5.48122459637,1.0115996781,4.22126009494,4.22126009494
 03/12  18:00:00,6.8830585148,0.390234240334,0.0,0.0,5.48122459637,1.0115996781,7.13859552778,7.13859552778
 03/12  19:00:00,13.1535497354,0.712058794302,0.0,0.0,5.48122459637,1.0115996781,13.5048348289,13.5048348289
 03/12  20:00:00,17.0072051677,1.59138089321,0.0,0.0,5.48122459637,1.0115996781,29.9102130052,29.9102130052
 03/12  21:00:00,16.9575828827,1.54175860827,0.0,0.0,5.48122459637,1.0115996781,29.0468616899,29.0468616899
 03/12  22:00:00,17.6997053014,2.28388102696,0.0,0.0,5.48122459637,1.0115996781,42.9884181497,42.9884181497
 03/12  23:00:00,17.2248935455,1.80906927106,0.0,0.0,5.48122459637,1.0115996781,34.1501204671,34.1501204671
 03/12  24:00:00,17.9295871391,2.51376286466,0.0,0.0,5.48122459637,1.0115996781,47.3987681552,47.3987681552
 03/13  01:00:00,17.3239022702,1.90807799569,0.0,0.0,5.48122459637,1.0115996781,36.0761224968,36.0761224968
 03/13  02:00:00,17.990910892,2.57508661754,0.0,0.0,5.48122459637,1.0115996781,48.6345588831,48.6345588831
 03/13  03:00:00,17.3753506377,1.95952636321,0.0,0.0,5.48122459637,1.0115996781,37.1011235981,37.1011235981
 03/13  04:00:00,18.0464756241,2.63065134965,0.0,0.0,5.48122459637,1.0115996781,49.7391480477,49.7391480477
 03/13  05:00:00,17.4019946939,1.98617041947,0.0,0.0,5.48122459637,1.0115996781,37.64389541,37.64389541
 03/13  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,66.8276803498,66.8276803498
 03/13  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,49.5174710643,49.5174710643
 03/13  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,37.8439202339,37.8439202339
 03/13  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.3060619036,26.3060619036
 03/13  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,13.6101283439,13.6101283439
 03/13  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.11354142173,7.11354142173
 03/13  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.46786135895,5.46786135895
 03/13  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.83916706543,3.83916706543
 03/13  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.26432051194,4.26432051194
 03/13  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.09336220052,5.09336220052
 03/13  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.08639245926,6.08639245926
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.86637515447,0.373550880003,0.0,0.0,5.48122459637,1.0115996781,6.86902452221,6.86902452221
 03/13  19:00:00,13.1865570728,0.745066131669,0.0,0.0,5.48122459637,1.0115996781,13.7717753035,13.7717753035
 03/13  20:00:00,16.3863624059,0.970538131482,0.0,0.0,5.48122459637,1.0115996781,17.9435263996,17.9435263996
 03/13  21:00:00,16.6549530766,1.23912880212,0.0,0.0,5.48122459637,1.0115996781,23.3140949874,23.3140949874
 03/13  22:00:00,17.05196771,1.63614343555,0.0,0.0,5.48122459637,1.0115996781,30.5363769443,30.5363769443
 03/13  23:00:00,17.300314326,1.88449005154,0.0,0.0,5.48122459637,1.0115996781,35.7306997723,35.7306997723
 03/13  24:00:00,17.7549518139,2.33912753941,0.0,0.0,5.48122459637,1.0115996781,43.7841563619,43.7841563619
 03/14  01:00:00,17.9548157412,2.53899146678,0.0,0.0,5.48122459637,1.0115996781,48.3063957855,48.3063957855
 03/14  02:00:00,18.3740032914,2.95817901691,0.0,0.0,5.48122459637,1.0115996781,55.4433622939,55.4433622939
 03/14  03:00:00,18.4032903112,2.98746603672,0.0,0.0,5.48122459637,1.0115996781,56.9959116734,56.9959116734
 03/14  04:00:00,18.8127486822,3.39692440776,0.0,0.0,5.48122459637,1.0115996781,63.7327592145,63.7327592145
 03/14  05:00:00,18.7585587245,3.34273445002,0.0,0.0,5.48122459637,1.0115996781,63.9236092144,63.9236092144
 03/14  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,93.362804463,93.362804463
 03/14  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,82.1094350298,82.1094350298
 03/14  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,68.795052598,68.795052598
 03/14  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.5341867765,50.5341867765
 03/14  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,34.2544203864,34.2544203864
 03/14  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,20.1972945465,20.1972945465
 03/14  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,11.7156634187,11.7156634187
 03/14  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.92027484717,5.92027484717
 03/14  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.64573428784,4.64573428784
 03/14  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.79414372483,3.79414372483
 03/14  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.83129846941,3.83129846941
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.93026049071,0.437436216243,0.0,0.0,5.48122459637,1.0115996781,7.9623340389,7.9623340389
 03/14  19:00:00,13.634581326,1.19309038491,0.0,0.0,5.48122459637,1.0115996781,21.9042665872,21.9042665872
 03/14  20:00:00,16.773478968,1.3576546935,0.0,0.0,5.48122459637,1.0115996781,25.1372312215,25.1372312215
 03/14  21:00:00,17.6332422398,2.21741796529,0.0,0.0,5.48122459637,1.0115996781,41.3141005546,41.3141005546
 03/14  22:00:00,17.2221545393,1.80633026481,0.0,0.0,5.48122459637,1.0115996781,33.6665189596,33.6665189596
 03/14  23:00:00,17.9833180158,2.56749374137,0.0,0.0,5.48122459637,1.0115996781,48.080404767,48.080404767
 03/14  24:00:00,17.3720634398,1.95623916536,0.0,0.0,5.48122459637,1.0115996781,36.5957357674,36.5957357674
 03/15  01:00:00,18.1769358306,2.76111155615,0.0,0.0,5.48122459637,1.0115996781,51.8219673613,51.8219673613
 03/15  02:00:00,17.5850161843,2.16919190981,0.0,0.0,5.48122459637,1.0115996781,40.6964709586,40.6964709586
 03/15  03:00:00,18.5799734972,3.16414922269,0.0,0.0,5.48122459637,1.0115996781,59.6414892301,59.6414892301
 03/15  04:00:00,17.8880950986,2.47227082413,0.0,0.0,5.48122459637,1.0115996781,46.5732470945,46.5732470945
 03/15  05:00:00,18.8369159806,3.42109170611,0.0,0.0,5.48122459637,1.0115996781,64.7052903124,64.7052903124
 03/15  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,81.8330059078,81.8330059078
 03/15  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,75.5358127032,75.5358127032
 03/15  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,67.9444026122,67.9444026122
 03/15  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,63.3817635695,63.3817635695
 03/15  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,56.592834102,56.592834102
