Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.9779118051,53.9779118051
 03/15  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,58.2218463681,58.2218463681
 03/15  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.5600022809,53.5600022809
 03/15  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,49.9119640438,49.9119640438
 03/15  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.6367158993,48.6367158993
 03/15  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.0632560945,50.0632560945
 03/15  17:00:00,22.9104804562,2.42040795473,0.0,0.0,16.4436737891,4.04639871239,44.5910637339,44.5910637339
 03/15  18:00:00,8.83462523112,2.34180095665,0.0,0.0,5.48122459637,1.0115996781,43.8482357294,43.8482357294
 03/15  19:00:00,15.8217014963,3.3802105552,0.0,0.0,5.48122459637,1.0115996781,63.4950467648,63.4950467648
 03/15  20:00:00,18.1131878851,2.69736361061,0.0,0.0,5.48122459637,1.0115996781,50.8337573877,50.8337573877
 03/15  21:00:00,19.1308499614,3.71502568695,0.0,0.0,5.48122459637,1.0115996781,70.0538309326,70.0538309326
 03/15  22:00:00,18.3158283723,2.90000409785,0.0,0.0,5.48122459637,1.0115996781,54.792050889,54.792050889
 03/15  23:00:00,19.4077044009,3.99188012647,0.0,0.0,5.48122459637,1.0115996781,75.4720173483,75.4720173483
 03/15  24:00:00,18.4793305825,3.06350630804,0.0,0.0,5.48122459637,1.0115996781,57.9858024553,57.9858024553
 03/16  01:00:00,19.5335976356,4.11777336109,0.0,0.0,5.48122459637,1.0115996781,77.9777466694,77.9777466694
 03/16  02:00:00,18.5541501359,3.13832586144,0.0,0.0,5.48122459637,1.0115996781,59.4659927739,59.4659927739
 03/16  03:00:00,19.6715389448,4.25571467037,0.0,0.0,5.48122459637,1.0115996781,80.6922243409,80.6922243409
 03/16  04:00:00,18.6952437331,3.27941945863,0.0,0.0,5.48122459637,1.0115996781,62.2044979561,62.2044979561
 03/16  05:00:00,19.8159061601,4.40008188566,0.0,0.0,5.48122459637,1.0115996781,83.5135582416,83.5135582416
 03/16  06:00:00,26.5601400425,11.1443157681,0.0,0.0,5.48122459637,1.0115996781,102.406587524,102.406587524
 03/16  07:00:00,44.0982010378,11.1666375952,0.0,0.0,21.9248983855,5.05799839049,90.545055589,90.545055589
 03/16  08:00:00,57.6528092246,11.1914396253,0.0,0.0,38.3685721746,8.09279742479,80.5347090516,80.5347090516
 03/16  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,71.4376106228,71.4376106228
 03/16  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,57.8254559326,57.8254559326
 03/16  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.730737384,41.730737384
 03/16  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,31.6154647281,31.6154647281
 03/16  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,28.9180296956,28.9180296956
 03/16  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.0919069131,27.0919069131
 03/16  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.0237962978,22.0237962978
 03/16  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.582374358,18.582374358
 03/16  17:00:00,21.6066728275,1.11660032601,0.0,0.0,16.4436737891,4.04639871239,20.4089706853,20.4089706853
 03/16  18:00:00,7.78782125866,1.2949969842,0.0,0.0,5.48122459637,1.0115996781,23.8567302271,23.8567302271
 03/16  19:00:00,14.6729850997,2.23149415857,0.0,0.0,5.48122459637,1.0115996781,41.4914619125,41.4914619125
 03/16  20:00:00,17.5331283008,2.11730402629,0.0,0.0,5.48122459637,1.0115996781,39.9512773105,39.9512773105
 03/16  21:00:00,18.637133099,3.22130882451,0.0,0.0,5.48122459637,1.0115996781,60.3084620009,60.3084620009
 03/16  22:00:00,18.1543144462,2.73849017174,0.0,0.0,5.48122459637,1.0115996781,51.9586799432,51.9586799432
 03/16  23:00:00,19.1704450611,3.75462078663,0.0,0.0,5.48122459637,1.0115996781,70.5631568233,70.5631568233
 03/16  24:00:00,18.5084687589,3.09264448445,0.0,0.0,5.48122459637,1.0115996781,58.8588809747,58.8588809747
 03/17  01:00:00,19.6290015397,4.21317726527,0.0,0.0,5.48122459637,1.0115996781,79.4183652245,79.4183652245
 03/17  02:00:00,18.7801282977,3.36430402325,0.0,0.0,5.48122459637,1.0115996781,64.1681080875,64.1681080875
 03/17  03:00:00,19.783413417,4.36758914251,0.0,0.0,5.48122459637,1.0115996781,82.4409601094,82.4409601094
 03/17  04:00:00,18.8161448189,3.40032054439,0.0,0.0,5.48122459637,1.0115996781,64.9176318873,64.9176318873
 03/17  05:00:00,19.7505048079,4.33468053339,0.0,0.0,5.48122459637,1.0115996781,81.8371363975,81.8371363975
 03/17  06:00:00,26.5899024787,11.1740782042,0.0,0.0,5.48122459637,1.0115996781,99.0126952388,99.0126952388
 03/17  07:00:00,44.1230030679,11.1914396253,0.0,0.0,21.9248983855,5.05799839049,85.0712119826,85.0712119826
 03/17  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,70.8126030055,70.8126030055
 03/17  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.8743416497,53.8743416497
 03/17  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,39.6835079806,39.6835079806
 03/17  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,28.0305581902,28.0305581902
 03/17  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,16.9381127136,16.9381127136
 03/17  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.0293582958,7.0293582958
 03/17  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.70851381252,5.70851381252
 03/17  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.53621453758,4.53621453758
 03/17  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.17774500141,4.17774500141
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.91032590397,0.417501629506,0.0,0.0,5.48122459637,1.0115996781,7.6730437444,7.6730437444
 03/17  19:00:00,13.2948401457,0.853349204574,0.0,0.0,5.48122459637,1.0115996781,15.7016698508,15.7016698508
 03/17  20:00:00,16.9395047079,1.52368043343,0.0,0.0,5.48122459637,1.0115996781,28.330513533,28.330513533
 03/17  21:00:00,17.2510536882,1.83522941373,0.0,0.0,5.48122459637,1.0115996781,34.5450378908,34.5450378908
 03/17  22:00:00,17.6736740825,2.25784980799,0.0,0.0,5.48122459637,1.0115996781,42.2388614518,42.2388614518
 03/17  23:00:00,17.7003920401,2.28456776559,0.0,0.0,5.48122459637,1.0115996781,43.2263374456,43.2263374456
 03/17  24:00:00,18.0149063828,2.59908210835,0.0,0.0,5.48122459637,1.0115996781,48.7436268701,48.7436268701
 03/18  01:00:00,18.0319502882,2.61612601369,0.0,0.0,5.48122459637,1.0115996781,49.6762253065,49.6762253065
 03/18  02:00:00,18.3977796685,2.98195539402,0.0,0.0,5.48122459637,1.0115996781,56.0357216565,56.0357216565
 03/18  03:00:00,18.2737786246,2.85795435013,0.0,0.0,5.48122459637,1.0115996781,54.4188603755,54.4188603755
 03/18  04:00:00,18.4977464466,3.08192217218,0.0,0.0,5.48122459637,1.0115996781,57.9671693894,57.9671693894
 03/18  05:00:00,18.3094350825,2.893610808,0.0,0.0,5.48122459637,1.0115996781,55.1731835646,55.1731835646
 03/18  06:00:00,18.5388628382,3.12303856376,0.0,0.0,5.48122459637,1.0115996781,58.7767642391,58.7767642391
 03/18  07:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,80.2801850754,80.2801850754
 03/18  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,71.9761425568,71.9761425568
 03/18  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,56.7797534382,56.7797534382
 03/18  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,41.6546436855,41.6546436855
 03/18  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,31.1825707846,31.1825707846
 03/18  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,25.3971039108,25.3971039108
 03/18  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,19.4415682903,19.4415682903
 03/18  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,13.7743667363,13.7743667363
 03/18  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,9.96763576334,9.96763576334
 03/18  16:00:00,6.83268918542,0.33986491096,0.0,0.0,5.48122459637,1.0115996781,6.24006353024,6.24006353024
 03/18  17:00:00,6.89586283251,0.403038558041,0.0,0.0,5.48122459637,1.0115996781,7.37738909391,7.37738909391
 03/18  18:00:00,7.38838431767,0.895560043206,0.0,0.0,5.48122459637,1.0115996781,16.4432263258,16.4432263258
 03/18  19:00:00,11.9728630286,1.01853875417,0.0,0.0,5.48122459637,1.0115996781,18.8129794474,18.8129794474
 03/18  20:00:00,17.4806296058,2.06480533137,0.0,0.0,5.48122459637,1.0115996781,38.4022688583,38.4022688583
 03/18  21:00:00,17.42892551,2.01310123558,0.0,0.0,5.48122459637,1.0115996781,37.9776012314,37.9776012314
 03/18  22:00:00,18.3917721006,2.97594782617,0.0,0.0,5.48122459637,1.0115996781,55.641150306,55.641150306
 03/18  23:00:00,17.8949515446,2.47912727014,0.0,0.0,5.48122459637,1.0115996781,46.9836987725,46.9836987725
 03/18  24:00:00,18.8168426262,3.40101835176,0.0,0.0,5.48122459637,1.0115996781,63.8188920218,63.8188920218
 03/19  01:00:00,18.1296089486,2.71378467413,0.0,0.0,5.48122459637,1.0115996781,51.5860697781,51.5860697781
 03/19  02:00:00,19.0061234282,3.5902991537,0.0,0.0,5.48122459637,1.0115996781,67.5012442467,67.5012442467
 03/19  03:00:00,18.2517174725,2.83589319801,0.0,0.0,5.48122459637,1.0115996781,54.0030735362,54.0030735362
 03/19  04:00:00,19.1223702891,3.70654601464,0.0,0.0,5.48122459637,1.0115996781,69.7774945387,69.7774945387
 03/19  05:00:00,18.3176281707,2.90180389627,0.0,0.0,5.48122459637,1.0115996781,55.3278978201,55.3278978201
 03/19  06:00:00,19.1838863147,3.76806204026,0.0,0.0,5.48122459637,1.0115996781,70.9986654477,70.9986654477
 03/19  07:00:00,13.8942649776,2.93994070309,0.0,0.0,5.48122459637,1.0115996781,56.0966306667,56.0966306667
 03/19  08:00:00,10.058657734,3.56583345957,0.0,0.0,5.48122459637,1.0115996781,67.158980405,67.158980405
 03/19  09:00:00,8.8324648237,2.33964054923,0.0,0.0,5.48122459637,1.0115996781,44.563401043,44.563401043
 03/19  10:00:00,8.7917817374,2.29895746294,0.0,0.0,5.48122459637,1.0115996781,43.1334176431,43.1334176431
 03/19  11:00:00,7.67348271253,1.18065843807,0.0,0.0,5.48122459637,1.0115996781,22.3650118779,22.3650118779
 03/19  12:00:00,7.23897741903,0.746153144568,0.0,0.0,5.48122459637,1.0115996781,13.765604874,13.765604874
 03/19  13:00:00,6.59682984893,0.104005574469,0.0,0.0,5.48122459637,1.0115996781,1.88763035168,1.88763035168
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  23:00:00,15.7358738098,0.320049535315,0.0,0.0,5.48122459637,1.0115996781,6.06015032649,6.06015032649
 03/19  24:00:00,15.8293876704,0.413563395985,0.0,0.0,5.48122459637,1.0115996781,7.93508379247,7.93508379247
 03/20  01:00:00,16.1444108032,0.728586528729,0.0,0.0,5.48122459637,1.0115996781,13.9532780808,13.9532780808
 03/20  02:00:00,16.4981951006,1.0823708261,0.0,0.0,5.48122459637,1.0115996781,20.5895167744,20.5895167744
 03/20  03:00:00,16.6110144256,1.19519015111,0.0,0.0,5.48122459637,1.0115996781,22.7742279755,22.7742279755
 03/20  04:00:00,16.8946301266,1.47880585216,0.0,0.0,5.48122459637,1.0115996781,28.1028968,28.1028968
 03/20  05:00:00,17.0579365867,1.64211231226,0.0,0.0,5.48122459637,1.0115996781,31.2215155474,31.2215155474
 03/20  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,55.8034863683,55.8034863683
 03/20  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,54.2566352971,54.2566352971
 03/20  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,43.7083737286,43.7083737286
 03/20  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.2586745573,23.2586745573
 03/20  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.41803563745,9.41803563745
 03/20  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.41762051162,6.41762051162
 03/20  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.25263628949,5.25263628949
 03/20  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.7709926691,3.7709926691
 03/20  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.8918015427,2.8918015427
 03/20  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.16987094448,2.16987094448
 03/20  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.28874207312,2.28874207312
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,11.8839120527,0.929587778196,0.0,0.0,5.48122459637,1.0115996781,16.9636164504,16.9636164504
 03/20  20:00:00,16.5342630563,1.11843878187,0.0,0.0,5.48122459637,1.0115996781,20.6004094225,20.6004094225
 03/20  21:00:00,17.5834958389,2.1676715644,0.0,0.0,5.48122459637,1.0115996781,40.4425066892,40.4425066892
 03/20  22:00:00,17.4467665483,2.0309422738,0.0,0.0,5.48122459637,1.0115996781,37.9545607561,37.9545607561
 03/20  23:00:00,18.5735058785,3.15768160406,0.0,0.0,5.48122459637,1.0115996781,59.3271811537,59.3271811537
 03/20  24:00:00,17.9820176185,2.56619334404,0.0,0.0,5.48122459637,1.0115996781,48.1657053408,48.1657053408
 03/21  01:00:00,19.1491612368,3.73333696237,0.0,0.0,5.48122459637,1.0115996781,70.440327587,70.440327587
 03/21  02:00:00,18.3719656083,2.95614133387,0.0,0.0,5.48122459637,1.0115996781,55.6653952766,55.6653952766
 03/21  03:00:00,19.5804888842,4.16466460974,0.0,0.0,5.48122459637,1.0115996781,78.8158635467,78.8158635467
 03/21  04:00:00,18.6625882264,3.24676395194,0.0,0.0,5.48122459637,1.0115996781,61.2726986441,61.2726986441
 03/21  05:00:00,19.9207107021,4.50488642761,0.0,0.0,5.48122459637,1.0115996781,85.4378130184,85.4378130184
 03/21  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,108.259782192,108.259782192
 03/21  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,100.731563973,100.731563973
 03/21  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,88.7621638507,88.7621638507
 03/21  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,70.7757889082,70.7757889082
 03/21  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,54.8198604685,54.8198604685
 03/21  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,39.8364707233,39.8364707233
 03/21  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,29.3511581371,29.3511581371
 03/21  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.3758490685,18.3758490685
 03/21  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.4372665149,11.4372665149
 03/21  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.67591281299,6.67591281299
 03/21  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.07083916903,6.07083916903
 03/21  17:00:00,20.9606243183,0.470551816854,0.0,0.0,16.4436737891,4.04639871239,8.56750656534,8.56750656534
 03/21  18:00:00,7.67725966545,1.18443539099,0.0,0.0,5.48122459637,1.0115996781,21.6098447576,21.6098447576
 03/21  19:00:00,12.3094828104,1.35515853591,0.0,0.0,5.48122459637,1.0115996781,25.2944489845,25.2944489845
 03/21  20:00:00,17.7769039171,2.36107964264,0.0,0.0,5.48122459637,1.0115996781,43.8472973339,43.8472973339
 03/21  21:00:00,17.5445979507,2.12877367627,0.0,0.0,5.48122459637,1.0115996781,40.0586030565,40.0586030565
 03/21  22:00:00,18.4749583358,3.05913406136,0.0,0.0,5.48122459637,1.0115996781,57.0244606632,57.0244606632
 03/21  23:00:00,17.9639400516,2.54811577712,0.0,0.0,5.48122459637,1.0115996781,48.1597295161,48.1597295161
 03/21  24:00:00,18.8979272835,3.48210300902,0.0,0.0,5.48122459637,1.0115996781,65.1383232165,65.1383232165
 03/22  01:00:00,18.1944411391,2.77861686465,0.0,0.0,5.48122459637,1.0115996781,52.6666890311,52.6666890311
 03/22  02:00:00,19.0985956019,3.68277132739,0.0,0.0,5.48122459637,1.0115996781,69.0434480627,69.0434480627
 03/22  03:00:00,18.3576114925,2.94178721807,0.0,0.0,5.48122459637,1.0115996781,55.8904645641,55.8904645641
 03/22  04:00:00,19.2767588887,3.8609346142,0.0,0.0,5.48122459637,1.0115996781,72.5172539316,72.5172539316
 03/22  05:00:00,18.4563239301,3.04049965566,0.0,0.0,5.48122459637,1.0115996781,57.8536195432,57.8536195432
 03/22  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,99.6528821562,99.6528821562
 03/22  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,80.6769019231,80.6769019231
 03/22  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,68.7860941678,68.7860941678
 03/22  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,52.8582037471,52.8582037471
 03/22  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.0087526625,37.0087526625
 03/22  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.639883291,22.639883291
 03/22  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,12.6182203557,12.6182203557
 03/22  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.34983221522,6.34983221522
 03/22  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.99777967586,4.99777967586
 03/22  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.82462615045,3.82462615045
 03/22  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.48042902152,3.48042902152
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,11.7337616528,0.779437378365,0.0,0.0,5.48122459637,1.0115996781,14.2736633852,14.2736633852
 03/22  20:00:00,16.3552090512,0.939384776689,0.0,0.0,5.48122459637,1.0115996781,17.2772895604,17.2772895604
 03/22  21:00:00,17.249959104,1.83413482957,0.0,0.0,5.48122459637,1.0115996781,33.9589043559,33.9589043559
 03/22  22:00:00,17.1407231699,1.72489889546,0.0,0.0,5.48122459637,1.0115996781,32.3868748925,32.3868748925
 03/22  23:00:00,17.9095323686,2.49370809418,0.0,0.0,5.48122459637,1.0115996781,46.4595256001,46.4595256001
 03/22  24:00:00,17.4035400891,1.98771581468,0.0,0.0,5.48122459637,1.0115996781,37.5086866069,37.5086866069
 03/23  01:00:00,18.0636971035,2.647872829,0.0,0.0,5.48122459637,1.0115996781,49.4613486089,49.4613486089
 03/23  02:00:00,17.55469852,2.13887424553,0.0,0.0,5.48122459637,1.0115996781,40.4857573897,40.4857573897
 03/23  03:00:00,18.3188180985,2.90299382408,0.0,0.0,5.48122459637,1.0115996781,54.3253452095,54.3253452095
 03/23  04:00:00,17.7425903442,2.3267660697,0.0,0.0,5.48122459637,1.0115996781,44.1538926463,44.1538926463
 03/23  05:00:00,18.5374307963,3.12160652179,0.0,0.0,5.48122459637,1.0115996781,58.5375728062,58.5375728062
 03/23  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,71.5422026827,71.5422026827
 03/23  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,59.8677796631,59.8677796631
 03/23  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,49.5809881474,49.5809881474
 03/23  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.060459062,37.060459062
 03/23  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.6563800954,25.6563800954
 03/23  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.5280883152,11.5280883152
 03/23  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,7.60365369522,7.60365369522
 03/23  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.15002240057,5.15002240057
 03/23  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.89637986088,2.89637986088
 03/23  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.87457852525,2.87457852525
 03/23  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.42826233484,2.42826233484
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.6222090966,0.206384822182,0.0,0.0,5.48122459637,1.0115996781,3.8420639704,3.8420639704
 03/23  21:00:00,15.948188279,0.532364004535,0.0,0.0,5.48122459637,1.0115996781,9.78462159906,9.78462159906
 03/23  22:00:00,16.054955516,0.639131241569,0.0,0.0,5.48122459637,1.0115996781,11.9790251568,11.9790251568
 03/23  23:00:00,16.4744111302,1.05858685577,0.0,0.0,5.48122459637,1.0115996781,19.7792848313,19.7792848313
 03/23  24:00:00,16.3771937902,0.961369515693,0.0,0.0,5.48122459637,1.0115996781,18.1752564435,18.1752564435
 03/24  01:00:00,16.7435485251,1.32772425062,0.0,0.0,5.48122459637,1.0115996781,24.8387675737,24.8387675737
 03/24  02:00:00,16.3691209429,0.953296668393,0.0,0.0,5.48122459637,1.0115996781,18.0704135631,18.0704135631
 03/24  03:00:00,16.5518326901,1.13600841568,0.0,0.0,5.48122459637,1.0115996781,21.3154861159,21.3154861159
 03/24  04:00:00,16.3758131675,0.959988893057,0.0,0.0,5.48122459637,1.0115996781,18.2957562767,18.2957562767
 03/24  05:00:00,16.9002831274,1.48445885289,0.0,0.0,5.48122459637,1.0115996781,27.916550752,27.916550752
 03/24  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,43.326398283,43.326398283
 03/24  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,42.158355674,42.158355674
 03/24  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,28.7905507788,28.7905507788
 03/24  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.0118081456,10.0118081456
 03/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.70079526829,5.70079526829
 03/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.81361008851,2.81361008851
 03/24  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.852570975691,0.852570975691
 03/24  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  06:00:00,15.6113334407,0.195509166217,0.0,0.0,5.48122459637,1.0115996781,3.64354702555,3.64354702555
 03/25  07:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,15.5369186906,15.5369186906
 03/25  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,11.769992233,11.769992233
 03/25  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,10.0165034991,10.0165034991
 03/25  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,9.02612023723,9.02612023723
 03/25  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.08835007721,8.08835007721
 03/25  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.89843502738,7.89843502738
 03/25  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.98735560491,6.98735560491
 03/25  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.14863655339,6.14863655339
 03/25  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,5.58376186046,5.58376186046
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  24:00:00,15.5772463407,0.161422066215,0.0,0.0,5.48122459637,1.0115996781,3.03056609736,3.03056609736
 03/26  01:00:00,15.6988214691,0.282997194662,0.0,0.0,5.48122459637,1.0115996781,5.36361579713,5.36361579713
 03/26  02:00:00,15.9334615569,0.517637282406,0.0,0.0,5.48122459637,1.0115996781,9.87550694026,9.87550694026
 03/26  03:00:00,16.0634738073,0.647649532867,0.0,0.0,5.48122459637,1.0115996781,12.3713843368,12.3713843368
 03/26  04:00:00,15.879888854,0.464064579544,0.0,0.0,5.48122459637,1.0115996781,8.9042668918,8.9042668918
 03/26  05:00:00,16.3187837811,0.902959506658,0.0,0.0,5.48122459637,1.0115996781,17.3401720312,17.3401720312
 03/26  06:00:00,16.0701079013,0.65428362686,0.0,0.0,5.48122459637,1.0115996781,12.5632677375,12.5632677375
 03/26  07:00:00,10.3178402081,0.850682600274,0.0,0.0,5.48122459637,1.0115996781,16.4042403804,16.4042403804
 03/26  08:00:00,7.04828115426,0.5554568798,0.0,0.0,5.48122459637,1.0115996781,10.6894572007,10.6894572007
 03/26  09:00:00,6.92665682939,0.433832554921,0.0,0.0,5.48122459637,1.0115996781,8.46556339371,8.46556339371
 03/26  10:00:00,6.83842287552,0.345598601053,0.0,0.0,5.48122459637,1.0115996781,6.75310995452,6.75310995452
 03/26  11:00:00,6.51143726001,0.0186129855461,0.0,0.0,5.48122459637,1.0115996781,0.486851836708,0.486851836708
 03/26  12:00:00,6.50399887357,0.0111745991096,0.0,0.0,5.48122459637,1.0115996781,0.29228917024,0.29228917024
 03/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  01:00:00,15.4270474467,0.0112231722193,0.0,0.0,5.48122459637,1.0115996781,0.293559676126,0.293559676126
 03/27  02:00:00,15.4424884209,0.0266641464605,0.0,0.0,5.48122459637,1.0115996781,0.697442580952,0.697442580952
 03/27  03:00:00,15.7239382159,0.308113941406,0.0,0.0,5.48122459637,1.0115996781,6.0217284802,6.0217284802
 03/27  04:00:00,15.7418210604,0.325996785894,0.0,0.0,5.48122459637,1.0115996781,6.367046161,6.367046161
 03/27  05:00:00,15.6180340288,0.202209754374,0.0,0.0,5.48122459637,1.0115996781,4.03289237448,4.03289237448
 03/27  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,16.7589846171,16.7589846171
 03/27  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,11.6770649143,11.6770649143
 03/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,9.33265141676,9.33265141676
 03/27  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.88713662903,7.88713662903
 03/27  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.18688861948,7.18688861948
 03/27  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.64850126705,6.64850126705
 03/27  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.41538304395,6.41538304395
 03/27  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.50357235473,5.50357235473
 03/27  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.39834873811,5.39834873811
 03/27  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.10926068626,5.10926068626
 03/27  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.7575377572,4.7575377572
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,15.7690044488,0.353180174373,0.0,0.0,5.48122459637,1.0115996781,6.55640772253,6.55640772253
 03/27  21:00:00,15.8958999955,0.480075721037,0.0,0.0,5.48122459637,1.0115996781,9.00193403516,9.00193403516
 03/27  22:00:00,16.4809555888,1.06513131429,0.0,0.0,5.48122459637,1.0115996781,20.1732094559,20.1732094559
 03/27  23:00:00,16.5307014165,1.114877142,0.0,0.0,5.48122459637,1.0115996781,21.149238442,21.149238442
 03/27  24:00:00,17.2799340217,1.86410974721,0.0,0.0,5.48122459637,1.0115996781,35.3023295003,35.3023295003
 03/28  01:00:00,17.0059938272,1.59016955277,0.0,0.0,5.48122459637,1.0115996781,30.1981476156,30.1981476156
 03/28  02:00:00,17.687771131,2.27194685659,0.0,0.0,5.48122459637,1.0115996781,43.0448658609,43.0448658609
 03/28  03:00:00,17.1922623866,1.77643811212,0.0,0.0,5.48122459637,1.0115996781,33.7286414548,33.7286414548
 03/28  04:00:00,17.8698456343,2.45402135979,0.0,0.0,5.48122459637,1.0115996781,46.500725787,46.500725787
 03/28  05:00:00,17.3126167906,1.89679251613,0.0,0.0,5.48122459637,1.0115996781,36.0191669099,36.0191669099
 03/28  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,67.1313437723,67.1313437723
 03/28  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,53.7899079584,53.7899079584
 03/28  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,43.3575305094,43.3575305094
 03/28  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.3548736199,29.3548736199
 03/28  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,15.2234122099,15.2234122099
 03/28  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.17367367787,7.17367367787
 03/28  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.10469638962,6.10469638962
 03/28  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.46341226473,5.46341226473
 03/28  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.80454987199,5.80454987199
 03/28  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.85827508385,5.85827508385
 03/28  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.44217124382,5.44217124382
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.81097584673,0.318151572269,0.0,0.0,5.48122459637,1.0115996781,5.87789968697,5.87789968697
 03/28  19:00:00,10.0518248958,0.584667288043,0.0,0.0,5.48122459637,1.0115996781,10.7272226969,10.7272226969
 03/28  20:00:00,16.7626867197,1.34686244526,0.0,0.0,5.48122459637,1.0115996781,24.9691566402,24.9691566402
 03/28  21:00:00,16.7972084667,1.38138419222,0.0,0.0,5.48122459637,1.0115996781,26.0179947815,26.0179947815
 03/28  22:00:00,17.5306118265,2.11478755199,0.0,0.0,5.48122459637,1.0115996781,39.5233727279,39.5233727279
 03/28  23:00:00,17.1826316168,1.76680734231,0.0,0.0,5.48122459637,1.0115996781,33.456727656,33.456727656
 03/28  24:00:00,17.9255094722,2.50968519773,0.0,0.0,5.48122459637,1.0115996781,47.0572248971,47.0572248971
 03/29  01:00:00,17.4877341384,2.07190986397,0.0,0.0,5.48122459637,1.0115996781,39.3429086841,39.3429086841
 03/29  02:00:00,18.2991256853,2.88330141082,0.0,0.0,5.48122459637,1.0115996781,54.1433438975,54.1433438975
 03/29  03:00:00,17.7664446873,2.35062041282,0.0,0.0,5.48122459637,1.0115996781,44.7432798111,44.7432798111
 03/29  04:00:00,18.500454359,3.08463008449,0.0,0.0,5.48122459637,1.0115996781,58.0148599218,58.0148599218
 03/29  05:00:00,17.8262162416,2.41039196713,0.0,0.0,5.48122459637,1.0115996781,45.9397177321,45.9397177321
 03/29  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,78.4165081732,78.4165081732
 03/29  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,59.3533836297,59.3533836297
 03/29  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,44.5184627481,44.5184627481
 03/29  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.8928924419,27.8928924419
 03/29  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.3674092919,12.3674092919
 03/29  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.40295416348,6.40295416348
 03/29  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.2331701096,5.2331701096
 03/29  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.66255366258,3.66255366258
 03/29  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.62531630715,2.62531630715
 03/29  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.56642189977,2.56642189977
 03/29  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.88492792703,1.88492792703
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,9.80629285853,0.339135250733,0.0,0.0,5.48122459637,1.0115996781,6.21952418757,6.21952418757
 03/29  20:00:00,16.2397897959,0.823965521468,0.0,0.0,5.48122459637,1.0115996781,15.1449532439,15.1449532439
 03/29  21:00:00,17.0513588249,1.63553455044,0.0,0.0,5.48122459637,1.0115996781,30.4654452901,30.4654452901
 03/29  22:00:00,16.8723222768,1.45649800231,0.0,0.0,5.48122459637,1.0115996781,27.3094265396,27.3094265396
 03/29  23:00:00,17.7479191616,2.3320948871,0.0,0.0,5.48122459637,1.0115996781,43.7408831358,43.7408831358
 03/29  24:00:00,17.4809934472,2.06516917274,0.0,0.0,5.48122459637,1.0115996781,38.9244775165,38.9244775165
 03/30  01:00:00,18.5603431851,3.14451891064,0.0,0.0,5.48122459637,1.0115996781,59.2393914532,59.2393914532
 03/30  02:00:00,18.0219102938,2.60608601935,0.0,0.0,5.48122459637,1.0115996781,49.2686522075,49.2686522075
 03/30  03:00:00,19.1151708569,3.69934658244,0.0,0.0,5.48122459637,1.0115996781,69.9409191453,69.9409191453
 03/30  04:00:00,18.3167502051,2.90092593059,0.0,0.0,5.48122459637,1.0115996781,54.9435139885,54.9435139885
 03/30  05:00:00,19.372547957,3.95672368252,0.0,0.0,5.48122459637,1.0115996781,74.9343325639,74.9343325639
 03/30  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,91.5863756286,91.5863756286
 03/30  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,77.5729024179,77.5729024179
 03/30  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,62.0939698589,62.0939698589
 03/30  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.6765811903,45.6765811903
 03/30  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.3523785963,31.3523785963
 03/30  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,24.1207662957,24.1207662957
 03/30  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,24.9444238689,24.9444238689
 03/30  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.8451957621,22.8451957621
 03/30  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.1623853425,19.1623853425
 03/30  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.8718381281,11.8718381281
 03/30  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.54309327961,6.54309327961
 03/30  17:00:00,20.9166812984,0.426608796896,0.0,0.0,16.4436737891,4.04639871239,7.79759336978,7.79759336978
 03/30  18:00:00,7.3872760822,0.894451807737,0.0,0.0,5.48122459637,1.0115996781,16.3540619758,16.3540619758
 03/30  19:00:00,10.4313999491,0.96424234133,0.0,0.0,5.48122459637,1.0115996781,17.7046388738,17.7046388738
 03/30  20:00:00,17.3450279337,1.92920365919,0.0,0.0,5.48122459637,1.0115996781,35.961859976,35.961859976
 03/30  21:00:00,17.3376208792,1.92179660477,0.0,0.0,5.48122459637,1.0115996781,36.0608126576,36.0608126576
 03/30  22:00:00,18.486791862,3.07096758754,0.0,0.0,5.48122459637,1.0115996781,57.6362161,57.6362161
 03/30  23:00:00,17.9337598617,2.5179355872,0.0,0.0,5.48122459637,1.0115996781,47.4226573687,47.4226573687
 03/30  24:00:00,18.9814120593,3.5655877848,0.0,0.0,5.48122459637,1.0115996781,67.1928459089,67.1928459089
 03/31  01:00:00,18.2520574137,2.83623313922,0.0,0.0,5.48122459637,1.0115996781,53.5820605436,53.5820605436
 03/31  02:00:00,19.4125798567,3.99675558228,0.0,0.0,5.48122459637,1.0115996781,75.5774453497,75.5774453497
 03/31  03:00:00,18.5811041677,3.1652798932,0.0,0.0,5.48122459637,1.0115996781,59.9358157701,59.9358157701
 03/31  04:00:00,19.7330773093,4.31725303488,0.0,0.0,5.48122459637,1.0115996781,81.8130849879,81.8130849879
 03/31  05:00:00,18.737858522,3.32203424758,0.0,0.0,5.48122459637,1.0115996781,62.965764697,62.965764697
 03/31  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,112.224707864,112.224707864
 03/31  07:00:00,39.673904083,11.2038406404,0.0,0.0,21.9248983855,5.05799839049,94.110165947,94.110165947
 03/31  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,77.1663410147,77.1663410147
 03/31  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.3970030034,53.3970030034
 03/31  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.1087454416,33.1087454416
 03/31  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.6491377738,17.6491377738
 03/31  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,8.68726180723,8.68726180723
 03/31  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.03507523091,6.03507523091
 03/31  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.68574899698,4.68574899698
 03/31  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.42542918665,3.42542918665
 03/31  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.9944408784,2.9944408784
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  19:00:00,9.69596722193,0.228809614131,0.0,0.0,5.48122459637,1.0115996781,4.2348770744,4.2348770744
 03/31  20:00:00,16.2530350819,0.837210807482,0.0,0.0,5.48122459637,1.0115996781,15.3076610057,15.3076610057
 03/31  21:00:00,16.8150517424,1.39922746792,0.0,0.0,5.48122459637,1.0115996781,26.205666929,26.205666929
 03/31  22:00:00,17.2798012948,1.86397702033,0.0,0.0,5.48122459637,1.0115996781,34.6219778557,34.6219778557
 03/31  23:00:00,17.2993312383,1.88350696388,0.0,0.0,5.48122459637,1.0115996781,35.5201454058,35.5201454058
 03/31  24:00:00,17.4027865992,1.98696232477,0.0,0.0,5.48122459637,1.0115996781,37.035893258,37.035893258
 04/01  01:00:00,17.2364319941,1.82060771964,0.0,0.0,5.48122459637,1.0115996781,34.4581190786,34.4581190786
 04/01  02:00:00,17.2109921147,1.79516784023,0.0,0.0,5.48122459637,1.0115996781,33.5531079907,33.5531079907
 04/01  03:00:00,16.9451029135,1.52927863903,0.0,0.0,5.48122459637,1.0115996781,29.0158471642,29.0158471642
 04/01  04:00:00,16.8137631252,1.39793885076,0.0,0.0,5.48122459637,1.0115996781,26.1903686109,26.1903686109
 04/01  05:00:00,16.582394565,1.1665702905,0.0,0.0,5.48122459637,1.0115996781,22.1678858128,22.1678858128
 04/01  06:00:00,16.6541989937,1.23837471926,0.0,0.0,5.48122459637,1.0115996781,23.2509774159,23.2509774159
 04/01  07:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,34.5172663114,34.5172663114
 04/01  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,26.4154911284,26.4154911284
 04/01  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,15.1084544196,15.1084544196
 04/01  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,10.2118254102,10.2118254102
 04/01  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.21753328677,8.21753328677
 04/01  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.13028192129,6.13028192129
 04/01  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.42164781024,4.42164781024
 04/01  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.02219090643,3.02219090643
 04/01  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.07115872593,2.07115872593
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.7987063073,0.382882032788,0.0,0.0,5.48122459637,1.0115996781,7.04317932366,7.04317932366
 04/01  23:00:00,16.255949209,0.840124934523,0.0,0.0,5.48122459637,1.0115996781,15.5753337614,15.5753337614
 04/01  24:00:00,16.5931374569,1.17731318248,0.0,0.0,5.48122459637,1.0115996781,21.9930262829,21.9930262829
 04/02  01:00:00,16.8109637761,1.39513950167,0.0,0.0,5.48122459637,1.0115996781,26.2640986539,26.2640986539
 04/02  02:00:00,17.2142034762,1.79837920176,0.0,0.0,5.48122459637,1.0115996781,33.7649784868,33.7649784868
 04/02  03:00:00,17.3237784718,1.90795419734,0.0,0.0,5.48122459637,1.0115996781,36.0411983244,36.0411983244
 04/02  04:00:00,17.6631799974,2.24735572292,0.0,0.0,5.48122459637,1.0115996781,42.2748245176,42.2748245176
 04/02  05:00:00,17.6071764446,2.1913521701,0.0,0.0,5.48122459637,1.0115996781,41.4204685746,41.4204685746
 04/02  06:00:00,17.9679073386,2.55208306417,0.0,0.0,5.48122459637,1.0115996781,48.0557689746,48.0557689746
 04/02  07:00:00,10.4929821814,2.51299124022,0.0,0.0,5.48122459637,1.0115996781,47.5864271218,47.5864271218
 04/02  08:00:00,9.25696333986,2.76413906539,0.0,0.0,5.48122459637,1.0115996781,52.1051488238,52.1051488238
 04/02  09:00:00,8.76985734017,2.27703306571,0.0,0.0,5.48122459637,1.0115996781,43.1220229291,43.1220229291
 04/02  10:00:00,8.67529749122,2.18247321676,0.0,0.0,5.48122459637,1.0115996781,41.2529961845,41.2529961845
 04/02  11:00:00,8.35490301422,1.86207873976,0.0,0.0,5.48122459637,1.0115996781,35.3478060714,35.3478060714
 04/02  12:00:00,8.3835185345,1.89069426004,0.0,0.0,5.48122459637,1.0115996781,35.8320667197,35.8320667197
 04/02  13:00:00,8.18820387348,1.69537959902,0.0,0.0,5.48122459637,1.0115996781,32.2361250259,32.2361250259
 04/02  14:00:00,8.24107051201,1.74824623755,0.0,0.0,5.48122459637,1.0115996781,33.1757777421,33.1757777421
 04/02  15:00:00,7.98721788309,1.49439360863,0.0,0.0,5.48122459637,1.0115996781,28.4081049312,28.4081049312
 04/02  16:00:00,7.87902293658,1.38619866212,0.0,0.0,5.48122459637,1.0115996781,26.3159255184,26.3159255184
 04/02  17:00:00,7.7113921647,1.21856789023,0.0,0.0,5.48122459637,1.0115996781,23.1803235622,23.1803235622
 04/02  18:00:00,7.86197086221,1.36914658774,0.0,0.0,5.48122459637,1.0115996781,25.9865504029,25.9865504029
 04/02  19:00:00,11.1075476393,1.64039003148,0.0,0.0,5.48122459637,1.0115996781,31.1563869775,31.1563869775
 04/02  20:00:00,17.8458785646,2.4300542901,0.0,0.0,5.48122459637,1.0115996781,46.0105609884,46.0105609884
 04/02  21:00:00,18.0326437854,2.61681951096,0.0,0.0,5.48122459637,1.0115996781,49.7575237383,49.7575237383
 04/02  22:00:00,18.4895759443,3.07375166984,0.0,0.0,5.48122459637,1.0115996781,58.1708795543,58.1708795543
 04/02  23:00:00,18.4217786643,3.00595438983,0.0,0.0,5.48122459637,1.0115996781,57.2185335964,57.2185335964
 04/02  24:00:00,18.914135723,3.49831144854,0.0,0.0,5.48122459637,1.0115996781,66.2138735486,66.2138735486
 04/03  01:00:00,18.7193139048,3.30348963033,0.0,0.0,5.48122459637,1.0115996781,62.9576328857,62.9576328857
 04/03  02:00:00,19.1204858297,3.70466155525,0.0,0.0,5.48122459637,1.0115996781,70.1077872654,70.1077872654
 04/03  03:00:00,18.7810367049,3.36521243047,0.0,0.0,5.48122459637,1.0115996781,64.1066383546,64.1066383546
 04/03  04:00:00,18.9809049748,3.56508070033,0.0,0.0,5.48122459637,1.0115996781,67.4034849401,67.4034849401
 04/03  05:00:00,18.3055512815,2.88972700708,0.0,0.0,5.48122459637,1.0115996781,54.8586095794,54.8586095794
 04/03  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,69.6578046634,69.6578046634
 04/03  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,52.1188011405,52.1188011405
 04/03  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,38.6861826608,38.6861826608
 04/03  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.3768066622,35.3768066622
 04/03  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.8031878626,41.8031878626
 04/03  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,39.5227118996,39.5227118996
 04/03  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,31.0621252942,31.0621252942
