Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/03  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.0471353921,19.0471353921
 04/03  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.0703148267,12.0703148267
 04/03  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.19917386521,9.19917386521
 04/03  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.6684949537,8.6684949537
 04/03  17:00:00,21.2665862103,0.776513708765,0.0,0.0,16.4436737891,4.04639871239,14.2504315559,14.2504315559
 04/03  18:00:00,7.65055553146,1.15773125699,0.0,0.0,5.48122459637,1.0115996781,21.1266447087,21.1266447087
 04/03  19:00:00,10.8175694139,1.35041180615,0.0,0.0,5.48122459637,1.0115996781,25.2137250736,25.2137250736
 04/03  20:00:00,17.0711060993,1.65528182481,0.0,0.0,5.48122459637,1.0115996781,30.7403572138,30.7403572138
 04/03  21:00:00,17.2420680098,1.82624373532,0.0,0.0,5.48122459637,1.0115996781,34.4397910127,34.4397910127
 04/03  22:00:00,17.6308861572,2.21506188274,0.0,0.0,5.48122459637,1.0115996781,41.3175392932,41.3175392932
 04/03  23:00:00,17.6985873866,2.28276311216,0.0,0.0,5.48122459637,1.0115996781,43.2278120986,43.2278120986
 04/03  24:00:00,17.9462249957,2.53040072121,0.0,0.0,5.48122459637,1.0115996781,47.2571642786,47.2571642786
 04/04  01:00:00,17.8567130211,2.44088874664,0.0,0.0,5.48122459637,1.0115996781,46.2782718536,46.2782718536
 04/04  02:00:00,18.0511009226,2.63527664809,0.0,0.0,5.48122459637,1.0115996781,49.2607010214,49.2607010214
 04/04  03:00:00,17.9860415494,2.57021727495,0.0,0.0,5.48122459637,1.0115996781,48.7999789471,48.7999789471
 04/04  04:00:00,18.243757384,2.82793310956,0.0,0.0,5.48122459637,1.0115996781,52.9062824523,52.9062824523
 04/04  05:00:00,18.1629818935,2.74715761907,0.0,0.0,5.48122459637,1.0115996781,52.2310025464,52.2310025464
 04/04  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,76.3474903379,76.3474903379
 04/04  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,64.9035402396,64.9035402396
 04/04  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,48.2848874589,48.2848874589
 04/04  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.6007599627,25.6007599627
 04/04  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.00340176008,9.00340176008
 04/04  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.43371983519,5.43371983519
 04/04  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,3.99831372148,3.99831372148
 04/04  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.03393739029,2.03393739029
 04/04  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.492137812231,0.492137812231
 04/04  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  23:00:00,15.7725974792,0.356773204716,0.0,0.0,5.48122459637,1.0115996781,6.5361525085,6.5361525085
 04/04  24:00:00,16.1677550635,0.751930789012,0.0,0.0,5.48122459637,1.0115996781,13.8502906033,13.8502906033
 04/05  01:00:00,16.2412388114,0.825414536929,0.0,0.0,5.48122459637,1.0115996781,15.2977721906,15.2977721906
 04/05  02:00:00,16.3127691339,0.896944859457,0.0,0.0,5.48122459637,1.0115996781,16.6864023245,16.6864023245
 04/05  03:00:00,16.5005002744,1.08467599989,0.0,0.0,5.48122459637,1.0115996781,20.2503629311,20.2503629311
 04/05  04:00:00,16.5317159544,1.11589167989,0.0,0.0,5.48122459637,1.0115996781,20.9856023017,20.9856023017
 04/05  05:00:00,16.6635631103,1.24773883588,0.0,0.0,5.48122459637,1.0115996781,23.3353770998,23.3353770998
 04/05  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,34.1355276738,34.1355276738
 04/05  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,26.4257221423,26.4257221423
 04/05  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,20.4711040166,20.4711040166
 04/05  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,14.603055682,14.603055682
 04/05  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.5577842187,11.5577842187
 04/05  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.96775834147,9.96775834147
 04/05  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,9.00638950628,9.00638950628
 04/05  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.57548896452,7.57548896452
 04/05  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.09108480678,7.09108480678
 04/05  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.76127351589,6.76127351589
 04/05  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.62182874066,6.62182874066
 04/05  17:00:00,20.6586801873,0.168607685789,0.0,0.0,16.4436737891,4.04639871239,3.14216226382,3.14216226382
 04/05  18:00:00,6.81865493223,0.325830657766,0.0,0.0,5.48122459637,1.0115996781,6.0148977378,6.0148977378
 04/05  19:00:00,9.80972837912,0.342570771325,0.0,0.0,5.48122459637,1.0115996781,6.33339065488,6.33339065488
 04/05  20:00:00,15.978251247,0.562426972561,0.0,0.0,5.48122459637,1.0115996781,10.3592314733,10.3592314733
 04/05  21:00:00,16.090914032,0.675089757548,0.0,0.0,5.48122459637,1.0115996781,12.5185971979,12.5185971979
 04/05  22:00:00,16.6916449844,1.27582070991,0.0,0.0,5.48122459637,1.0115996781,23.8540924983,23.8540924983
 04/05  23:00:00,16.5883224198,1.17249814535,0.0,0.0,5.48122459637,1.0115996781,22.0606828827,22.0606828827
 04/05  24:00:00,17.281504312,1.86568003756,0.0,0.0,5.48122459637,1.0115996781,35.1124026043,35.1124026043
 04/06  01:00:00,17.0299533422,1.61412906769,0.0,0.0,5.48122459637,1.0115996781,30.4966323841,30.4966323841
 04/06  02:00:00,17.798526789,2.3827025145,0.0,0.0,5.48122459637,1.0115996781,44.9644168548,44.9644168548
 04/06  03:00:00,17.3137738431,1.89794956861,0.0,0.0,5.48122459637,1.0115996781,35.917730709,35.917730709
 04/06  04:00:00,18.0714481099,2.65562383546,0.0,0.0,5.48122459637,1.0115996781,50.1684211993,50.1684211993
 04/06  05:00:00,17.4650522457,2.04922797121,0.0,0.0,5.48122459637,1.0115996781,38.7694035101,38.7694035101
 04/06  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,70.3810971544,70.3810971544
 04/06  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,54.9126233144,54.9126233144
 04/06  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,43.3421093395,43.3421093395
 04/06  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,29.6299300311,29.6299300311
 04/06  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.9187489019,18.9187489019
 04/06  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.67445909101,9.67445909101
 04/06  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.65601135247,6.65601135247
 04/06  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.87294892713,4.87294892713
 04/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.40738528769,3.40738528769
 04/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.32816019535,2.32816019535
 04/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.99388738477,1.99388738477
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.7530385609,0.337214286453,0.0,0.0,5.48122459637,1.0115996781,6.19801848006,6.19801848006
 04/06  22:00:00,15.8637527526,0.447928478131,0.0,0.0,5.48122459637,1.0115996781,8.23249118123,8.23249118123
 04/06  23:00:00,16.3467791605,0.930954886007,0.0,0.0,5.48122459637,1.0115996781,17.179069109,17.179069109
 04/06  24:00:00,16.2108966539,0.795072379398,0.0,0.0,5.48122459637,1.0115996781,14.7309100664,14.7309100664
 04/07  01:00:00,16.6396375885,1.22381331402,0.0,0.0,5.48122459637,1.0115996781,22.8772779388,22.8772779388
 04/07  02:00:00,16.4030261557,0.987201881236,0.0,0.0,5.48122459637,1.0115996781,18.4533588147,18.4533588147
 04/07  03:00:00,16.8528022368,1.43697796235,0.0,0.0,5.48122459637,1.0115996781,26.9648926962,26.9648926962
 04/07  04:00:00,16.5423535822,1.12652930771,0.0,0.0,5.48122459637,1.0115996781,21.1408460921,21.1408460921
 04/07  05:00:00,16.9979522416,1.58212796717,0.0,0.0,5.48122459637,1.0115996781,29.7800675999,29.7800675999
 04/07  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,37.3004688607,37.3004688607
 04/07  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,27.0052333339,27.0052333339
 04/07  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,13.553988454,13.553988454
 04/07  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.34264110587,7.34264110587
 04/07  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.36947263545,5.36947263545
 04/07  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.6201971101,3.6201971101
 04/07  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,2.51345450275,2.51345450275
 04/07  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.955532311798,0.955532311798
 04/07  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0996490229558,0.0996490229558
 04/07  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  02:00:00,15.6829707981,0.267146523625,0.0,0.0,5.48122459637,1.0115996781,4.95136762138,4.95136762138
 04/08  03:00:00,15.6584317371,0.242607462589,0.0,0.0,5.48122459637,1.0115996781,4.50609480065,4.50609480065
 04/08  04:00:00,15.7438994638,0.328075189341,0.0,0.0,5.48122459637,1.0115996781,6.07552358014,6.07552358014
 04/08  05:00:00,15.7687202366,0.352895962152,0.0,0.0,5.48122459637,1.0115996781,6.54048940701,6.54048940701
 04/08  06:00:00,15.7955131955,0.379688921056,0.0,0.0,5.48122459637,1.0115996781,7.04192967414,7.04192967414
 04/08  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,15.4514423492,15.4514423492
 04/08  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,11.0599369128,11.0599369128
 04/08  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,9.34100006209,9.34100006209
 04/08  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.53230461793,8.53230461793
 04/08  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.03302577494,8.03302577494
 04/08  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.89840172426,7.89840172426
 04/08  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.6416515016,6.6416515016
 04/08  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.79252209597,3.79252209597
 04/08  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.23941106483,2.23941106483
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.9769484257,0.561124151258,0.0,0.0,5.48122459637,1.0115996781,10.4011407712,10.4011407712
 04/08  24:00:00,16.0058949469,0.590070672394,0.0,0.0,5.48122459637,1.0115996781,10.9808238381,10.9808238381
 04/09  01:00:00,16.0789539321,0.663129657612,0.0,0.0,5.48122459637,1.0115996781,12.5607602277,12.5607602277
 04/09  02:00:00,16.5831109973,1.16728672285,0.0,0.0,5.48122459637,1.0115996781,21.9090371369,21.9090371369
 04/09  03:00:00,16.4957240713,1.07989979681,0.0,0.0,5.48122459637,1.0115996781,20.5559448524,20.5559448524
 04/09  04:00:00,17.0385344853,1.62271021079,0.0,0.0,5.48122459637,1.0115996781,30.5236546123,30.5236546123
 04/09  05:00:00,16.8354541786,1.41962990411,0.0,0.0,5.48122459637,1.0115996781,27.1002437219,27.1002437219
 04/09  06:00:00,17.4000239033,1.98419962882,0.0,0.0,5.48122459637,1.0115996781,37.3509234431,37.3509234431
 04/09  07:00:00,8.05820070349,1.56537642903,0.0,0.0,5.48122459637,1.0115996781,29.8723132161,29.8723132161
 04/09  08:00:00,8.37563242883,1.88280815436,0.0,0.0,5.48122459637,1.0115996781,35.4610941458,35.4610941458
 04/09  09:00:00,7.76534608016,1.2725218057,0.0,0.0,5.48122459637,1.0115996781,24.3256939355,24.3256939355
 04/09  10:00:00,7.85913126271,1.36630698824,0.0,0.0,5.48122459637,1.0115996781,25.7461828734,25.7461828734
 04/09  11:00:00,7.29348003195,0.800655757489,0.0,0.0,5.48122459637,1.0115996781,15.366489177,15.366489177
 04/09  12:00:00,7.06236646707,0.569542192603,0.0,0.0,5.48122459637,1.0115996781,10.9439558808,10.9439558808
 04/09  13:00:00,7.12798297475,0.635158700286,0.0,0.0,5.48122459637,1.0115996781,12.1490573052,12.1490573052
 04/09  14:00:00,6.95195909531,0.459134820849,0.0,0.0,5.48122459637,1.0115996781,8.7970573762,8.7970573762
 04/09  15:00:00,6.90635987515,0.413535600686,0.0,0.0,5.48122459637,1.0115996781,7.94478167717,7.94478167717
 04/09  16:00:00,6.86093698762,0.368112713158,0.0,0.0,5.48122459637,1.0115996781,7.03720661668,7.03720661668
 04/09  17:00:00,6.96815771401,0.475333439547,0.0,0.0,5.48122459637,1.0115996781,9.18159519884,9.18159519884
 04/09  18:00:00,7.08032829076,0.587504016296,0.0,0.0,5.48122459637,1.0115996781,11.394849599,11.394849599
 04/09  19:00:00,9.0793228074,1.09933186627,0.0,0.0,5.48122459637,1.0115996781,20.8488912991,20.8488912991
 04/09  20:00:00,16.4701564971,1.05433222267,0.0,0.0,5.48122459637,1.0115996781,20.1644805056,20.1644805056
 04/09  21:00:00,17.1336764026,1.71785212809,0.0,0.0,5.48122459637,1.0115996781,32.4318310251,32.4318310251
 04/09  22:00:00,16.9327792289,1.51695495442,0.0,0.0,5.48122459637,1.0115996781,28.9586365242,28.9586365242
 04/09  23:00:00,17.5689487155,2.153124441,0.0,0.0,5.48122459637,1.0115996781,40.6411822364,40.6411822364
 04/09  24:00:00,17.13149673,1.71567245555,0.0,0.0,5.48122459637,1.0115996781,32.7396708022,32.7396708022
 04/10  01:00:00,17.676528842,2.2607045675,0.0,0.0,5.48122459637,1.0115996781,42.6681971735,42.6681971735
 04/10  02:00:00,17.24122443,1.82540015554,0.0,0.0,5.48122459637,1.0115996781,34.8502341869,34.8502341869
 04/10  03:00:00,17.910464303,2.4946400285,0.0,0.0,5.48122459637,1.0115996781,47.1063489685,47.1063489685
 04/10  04:00:00,17.4046299663,1.98880569182,0.0,0.0,5.48122459637,1.0115996781,37.9662046955,37.9662046955
 04/10  05:00:00,18.1056072636,2.68978298912,0.0,0.0,5.48122459637,1.0115996781,50.7857285652,50.7857285652
 04/10  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,63.1668790095,63.1668790095
 04/10  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,48.4499138828,48.4499138828
 04/10  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,35.4933445546,35.4933445546
 04/10  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.9407362556,22.9407362556
 04/10  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.0284172235,12.0284172235
 04/10  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.03686279767,8.03686279767
 04/10  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,7.18424942787,7.18424942787
 04/10  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.85822715714,4.85822715714
 04/10  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.64709998853,3.64709998853
 04/10  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.21858763592,3.21858763592
 04/10  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.9886524328,3.9886524328
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,8.5957356618,0.615744720668,0.0,0.0,5.48122459637,1.0115996781,11.3771264514,11.3771264514
 04/10  20:00:00,16.2271866797,0.811362405202,0.0,0.0,5.48122459637,1.0115996781,14.8836711325,14.8836711325
 04/10  21:00:00,16.5615564678,1.14573219337,0.0,0.0,5.48122459637,1.0115996781,21.5209082589,21.5209082589
 04/10  22:00:00,16.9271330686,1.51130879411,0.0,0.0,5.48122459637,1.0115996781,28.152321241,28.152321241
 04/10  23:00:00,17.0699365494,1.65411227492,0.0,0.0,5.48122459637,1.0115996781,31.290343977,31.290343977
 04/10  24:00:00,17.281597616,1.86577334157,0.0,0.0,5.48122459637,1.0115996781,34.8544803624,34.8544803624
 04/11  01:00:00,17.2244163159,1.80859204142,0.0,0.0,5.48122459637,1.0115996781,34.2914493099,34.2914493099
 04/11  02:00:00,17.3381872921,1.92236301759,0.0,0.0,5.48122459637,1.0115996781,35.9624093667,35.9624093667
 04/11  03:00:00,17.2721200767,1.85629580223,0.0,0.0,5.48122459637,1.0115996781,35.2498354929,35.2498354929
 04/11  04:00:00,17.4227703978,2.00694612329,0.0,0.0,5.48122459637,1.0115996781,37.5959235009,37.5959235009
 04/11  05:00:00,17.4269117805,2.01108750607,0.0,0.0,5.48122459637,1.0115996781,38.2609959059,38.2609959059
 04/11  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,56.4500476518,56.4500476518
 04/11  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,43.739548898,43.739548898
 04/11  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,29.7165348317,29.7165348317
 04/11  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,14.3157169866,14.3157169866
 04/11  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.96826062396,7.96826062396
 04/11  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.94076901091,5.94076901091
 04/11  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.79101026345,4.79101026345
 04/11  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.44524157221,3.44524157221
 04/11  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.91763538637,1.91763538637
 04/11  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.47517940842,1.47517940842
 04/11  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.14792402575,1.14792402575
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.8215197365,0.40569546207,0.0,0.0,5.48122459637,1.0115996781,7.42445228543,7.42445228543
 04/11  21:00:00,16.3751496538,0.959325379331,0.0,0.0,5.48122459637,1.0115996781,17.5727714778,17.5727714778
 04/11  22:00:00,16.4837494707,1.06792519624,0.0,0.0,5.48122459637,1.0115996781,19.99048979,19.99048979
 04/11  23:00:00,17.1438485354,1.72802426089,0.0,0.0,5.48122459637,1.0115996781,32.1735249898,32.1735249898
 04/11  24:00:00,16.9703025215,1.55447824706,0.0,0.0,5.48122459637,1.0115996781,29.3221748255,29.3221748255
 04/12  01:00:00,17.7251313739,2.30930709947,0.0,0.0,5.48122459637,1.0115996781,43.1692378467,43.1692378467
 04/12  02:00:00,17.379456812,1.96363253752,0.0,0.0,5.48122459637,1.0115996781,37.1970350159,37.1970350159
 04/12  03:00:00,18.2091981138,2.7933738393,0.0,0.0,5.48122459637,1.0115996781,52.3234980541,52.3234980541
 04/12  04:00:00,17.7579682493,2.34214397484,0.0,0.0,5.48122459637,1.0115996781,44.4748027034,44.4748027034
 04/12  05:00:00,18.6437575392,3.2279332647,0.0,0.0,5.48122459637,1.0115996781,60.61485902,60.61485902
 04/12  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,75.4521697367,75.4521697367
 04/12  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,57.0280388951,57.0280388951
 04/12  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,38.8388444511,38.8388444511
 04/12  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.1061871852,19.1061871852
 04/12  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.5328196145,7.5328196145
 04/12  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.98716179625,4.98716179625
 04/12  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,3.3463508958,3.3463508958
 04/12  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.13826104246,1.13826104246
 04/12  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.016993891344,0.016993891344
 04/12  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  01:00:00,15.7340614805,0.318237206043,0.0,0.0,5.48122459637,1.0115996781,5.84889075625,5.84889075625
 04/13  02:00:00,15.9950725394,0.579248264947,0.0,0.0,5.48122459637,1.0115996781,10.6769362306,10.6769362306
 04/13  03:00:00,15.9415394719,0.52571519745,0.0,0.0,5.48122459637,1.0115996781,9.64619626772,9.64619626772
 04/13  04:00:00,16.0206858849,0.604861610405,0.0,0.0,5.48122459637,1.0115996781,11.277007623,11.277007623
 04/13  05:00:00,15.9683842863,0.552560011832,0.0,0.0,5.48122459637,1.0115996781,10.4013988507,10.4013988507
 04/13  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,25.8193957959,25.8193957959
 04/13  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,15.059259967,15.059259967
 04/13  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,9.00368787126,9.00368787126
 04/13  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.35696289556,6.35696289556
 04/13  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.71569422875,4.71569422875
 04/13  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.28567572491,3.28567572491
 04/13  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.66387287565,1.66387287565
 04/13  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.14119459221,0.14119459221
 04/13  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.7151439342,0.299319659768,0.0,0.0,5.48122459637,1.0115996781,5.53051933116,5.53051933116
 04/14  02:00:00,15.7569396133,0.341115338788,0.0,0.0,5.48122459637,1.0115996781,6.29644671883,6.29644671883
 04/14  03:00:00,15.8258937274,0.410069452957,0.0,0.0,5.48122459637,1.0115996781,7.66090320111,7.66090320111
 04/14  04:00:00,15.9105140629,0.494689788467,0.0,0.0,5.48122459637,1.0115996781,9.41852964663,9.41852964663
 04/14  05:00:00,16.3382792745,0.92245500004,0.0,0.0,5.48122459637,1.0115996781,17.4385131172,17.4385131172
 04/14  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,25.7580894765,25.7580894765
 04/14  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,17.3822828213,17.3822828213
 04/14  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,9.94171467288,9.94171467288
 04/14  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.01274231653,8.01274231653
 04/14  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.05058043043,7.05058043043
 04/14  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.3613012399,6.3613012399
 04/14  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.17460339831,6.17460339831
 04/14  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.33829066648,5.33829066648
 04/14  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.10991244192,5.10991244192
 04/14  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.6211152675,5.6211152675
 04/14  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.55380119003,6.55380119003
 04/14  17:00:00,20.7681951833,0.27812268176,0.0,0.0,16.4436737891,4.04639871239,5.16034408883,5.16034408883
 04/14  18:00:00,7.0516399178,0.55881564334,0.0,0.0,5.48122459637,1.0115996781,10.2960190065,10.2960190065
 04/14  19:00:00,8.54851851786,0.568527576732,0.0,0.0,5.48122459637,1.0115996781,10.4961347815,10.4961347815
 04/14  20:00:00,16.5626708773,1.14684660283,0.0,0.0,5.48122459637,1.0115996781,21.3019689137,21.3019689137
 04/14  21:00:00,16.5134142891,1.09759001468,0.0,0.0,5.48122459637,1.0115996781,20.5831240934,20.5831240934
 04/14  22:00:00,17.1524259414,1.73660166695,0.0,0.0,5.48122459637,1.0115996781,32.6278847497,32.6278847497
 04/14  23:00:00,16.8701503211,1.45432604666,0.0,0.0,5.48122459637,1.0115996781,27.4357934331,27.4357934331
 04/14  24:00:00,17.5326531698,2.11682889537,0.0,0.0,5.48122459637,1.0115996781,39.8828236306,39.8828236306
 04/15  01:00:00,17.1128581461,1.69703387164,0.0,0.0,5.48122459637,1.0115996781,32.0844776138,32.0844776138
 04/15  02:00:00,17.8171121026,2.40128782814,0.0,0.0,5.48122459637,1.0115996781,45.3426821354,45.3426821354
 04/15  03:00:00,17.3253034865,1.909479212,0.0,0.0,5.48122459637,1.0115996781,36.1547611228,36.1547611228
 04/15  04:00:00,18.1693999419,2.75357566744,0.0,0.0,5.48122459637,1.0115996781,52.038170362,52.038170362
 04/15  05:00:00,17.6497528691,2.2339285946,0.0,0.0,5.48122459637,1.0115996781,42.3128015453,42.3128015453
 04/15  06:00:00,17.1208372033,3.19217959551,0.0,0.0,5.48122459637,1.0115996781,60.3972980211,60.3972980211
 04/15  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,73.2191422642,73.2191422642
 04/15  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,60.8482507628,60.8482507628
 04/15  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,50.6488395838,50.6488395838
 04/15  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,41.3175480308,41.3175480308
 04/15  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,29.6617774734,29.6617774734
 04/15  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,20.1697361124,20.1697361124
 04/15  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,12.7857674969,12.7857674969
 04/15  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.628691254,11.628691254
 04/15  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,15.753600728,15.753600728
 04/15  16:00:00,7.30363145368,0.810807179213,0.0,0.0,5.48122459637,1.0115996781,14.8638793336,14.8638793336
 04/15  17:00:00,7.64862667615,1.15580240169,0.0,0.0,5.48122459637,1.0115996781,21.1854240844,21.1854240844
 04/15  18:00:00,7.86815420833,1.37532993386,0.0,0.0,5.48122459637,1.0115996781,25.7307084958,25.7307084958
 04/15  19:00:00,8.20326845354,1.71044417908,0.0,0.0,5.48122459637,1.0115996781,31.8789974306,31.8789974306
 04/15  20:00:00,17.2662139677,1.85038969321,0.0,0.0,5.48122459637,1.0115996781,34.8699601909,34.8699601909
 04/15  21:00:00,17.6069449232,2.19112064875,0.0,0.0,5.48122459637,1.0115996781,40.9869619145,40.9869619145
 04/15  22:00:00,17.6137692178,2.19794494331,0.0,0.0,5.48122459637,1.0115996781,41.6035281318,41.6035281318
 04/15  23:00:00,17.871036798,2.45521252353,0.0,0.0,5.48122459637,1.0115996781,46.0040755754,46.0040755754
 04/15  24:00:00,17.8343037454,2.41847947089,0.0,0.0,5.48122459637,1.0115996781,45.8619974101,45.8619974101
 04/16  01:00:00,18.119492001,2.7036677265,0.0,0.0,5.48122459637,1.0115996781,50.7470983896,50.7470983896
 04/16  02:00:00,18.0150928807,2.59926860627,0.0,0.0,5.48122459637,1.0115996781,49.3931921194,49.3931921194
 04/16  03:00:00,18.3051182615,2.88929398705,0.0,0.0,5.48122459637,1.0115996781,54.2848062536,54.2848062536
 04/16  04:00:00,18.3400249562,2.92420068169,0.0,0.0,5.48122459637,1.0115996781,55.7081100893,55.7081100893
 04/16  05:00:00,18.8347271001,3.41890282563,0.0,0.0,5.48122459637,1.0115996781,64.362505837,64.362505837
 04/16  06:00:00,17.2258107446,3.29715313677,0.0,0.0,5.48122459637,1.0115996781,62.9888828194,62.9888828194
 04/16  07:00:00,9.993293438,3.50046916354,0.0,0.0,5.48122459637,1.0115996781,65.9048346822,65.9048346822
 04/16  08:00:00,9.54663263257,3.05380835811,0.0,0.0,5.48122459637,1.0115996781,58.2556768318,58.2556768318
 04/16  09:00:00,9.36615353492,2.87332926046,0.0,0.0,5.48122459637,1.0115996781,53.9873750777,53.9873750777
 04/16  10:00:00,8.8851768652,2.39235259073,0.0,0.0,5.48122459637,1.0115996781,45.4989411962,45.4989411962
 04/16  11:00:00,8.88931786631,2.39649359184,0.0,0.0,5.48122459637,1.0115996781,45.0347810246,45.0347810246
 04/16  12:00:00,8.56874059145,2.07591631698,0.0,0.0,5.48122459637,1.0115996781,39.482356187,39.482356187
 04/16  13:00:00,8.5352213108,2.04239703633,0.0,0.0,5.48122459637,1.0115996781,38.3821247948,38.3821247948
 04/16  14:00:00,8.32029793222,1.82747365776,0.0,0.0,5.48122459637,1.0115996781,34.7476424294,34.7476424294
 04/16  15:00:00,8.36124695605,1.86842268158,0.0,0.0,5.48122459637,1.0115996781,35.1516348546,35.1516348546
 04/16  16:00:00,8.32504396045,1.83221968599,0.0,0.0,5.48122459637,1.0115996781,34.8875550892,34.8875550892
 04/16  17:00:00,8.55930612839,2.06648185392,0.0,0.0,5.48122459637,1.0115996781,38.9004570252,38.9004570252
 04/16  18:00:00,8.65312444961,2.16030017515,0.0,0.0,5.48122459637,1.0115996781,41.1793096464,41.1793096464
 04/16  19:00:00,9.02434102676,2.53151675229,0.0,0.0,5.48122459637,1.0115996781,47.6360524031,47.6360524031
 04/16  20:00:00,17.9473270295,2.53150275506,0.0,0.0,5.48122459637,1.0115996781,48.238129615,48.238129615
 04/16  21:00:00,18.2120096942,2.79618541971,0.0,0.0,5.48122459637,1.0115996781,52.6009735778,52.6009735778
 04/16  22:00:00,18.086948857,2.67112458249,0.0,0.0,5.48122459637,1.0115996781,50.9044017712,50.9044017712
 04/16  23:00:00,18.3098700754,2.89404580095,0.0,0.0,5.48122459637,1.0115996781,54.4278682968,54.4278682968
 04/16  24:00:00,18.1973946684,2.78157039397,0.0,0.0,5.48122459637,1.0115996781,53.0277508254,53.0277508254
 04/17  01:00:00,18.4600438648,3.04421959034,0.0,0.0,5.48122459637,1.0115996781,57.26792009,57.26792009
 04/17  02:00:00,18.2947004748,2.87887620033,0.0,0.0,5.48122459637,1.0115996781,54.9084944459,54.9084944459
 04/17  03:00:00,18.5090366307,3.09321235623,0.0,0.0,5.48122459637,1.0115996781,58.1851388506,58.1851388506
 04/17  04:00:00,18.3050492535,2.88922497908,0.0,0.0,5.48122459637,1.0115996781,55.1027955953,55.1027955953
 04/17  05:00:00,18.4940283593,3.07820408486,0.0,0.0,5.48122459637,1.0115996781,57.8866078329,57.8866078329
 04/17  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,78.3268112085,78.3268112085
 04/17  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,64.2167679001,64.2167679001
 04/17  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,49.9631730635,49.9631730635
 04/17  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,36.8557486197,36.8557486197
 04/17  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.0527482664,27.0527482664
 04/17  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.5330342384,17.5330342384
 04/17  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,11.592254239,11.592254239
 04/17  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.79853216819,6.79853216819
 04/17  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.45347686161,5.45347686161
 04/17  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.32718326714,4.32718326714
 04/17  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.69059923527,3.69059923527
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.9389530214,0.523128746961,0.0,0.0,5.48122459637,1.0115996781,9.5913368844,9.5913368844
 04/17  21:00:00,16.7588208295,1.34299655499,0.0,0.0,5.48122459637,1.0115996781,24.8351355918,24.8351355918
 04/17  22:00:00,16.7514086901,1.33558441559,0.0,0.0,5.48122459637,1.0115996781,25.0692911415,25.0692911415
 04/17  23:00:00,17.4803084003,2.06448412581,0.0,0.0,5.48122459637,1.0115996781,38.4533583438,38.4533583438
 04/17  24:00:00,17.1949293624,1.7791050879,0.0,0.0,5.48122459637,1.0115996781,33.5760091911,33.5760091911
 04/18  01:00:00,17.9490135728,2.53318929833,0.0,0.0,5.48122459637,1.0115996781,47.3478648373,47.3478648373
 04/18  02:00:00,17.472433019,2.05660874455,0.0,0.0,5.48122459637,1.0115996781,38.9062772625,38.9062772625
 04/18  03:00:00,18.1932238154,2.77739954096,0.0,0.0,5.48122459637,1.0115996781,51.961215717,51.961215717
 04/18  04:00:00,17.6030279898,2.18720371533,0.0,0.0,5.48122459637,1.0115996781,41.4563624591,41.4563624591
 04/18  05:00:00,18.3545308713,2.9387065968,0.0,0.0,5.48122459637,1.0115996781,55.0428874333,55.0428874333
 04/18  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,70.9024221622,70.9024221622
 04/18  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,54.914576366,54.914576366
 04/18  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,39.9124391313,39.9124391313
 04/18  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.1838879463,22.1838879463
 04/18  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.69960069406,8.69960069406
 04/18  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.54570874313,5.54570874313
 04/18  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,3.72709554845,3.72709554845
 04/18  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.44231338944,1.44231338944
 04/18  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0953324610381,0.0953324610381
 04/18  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,16.0115166643,0.595692389871,0.0,0.0,5.48122459637,1.0115996781,10.959448459,10.959448459
 04/19  01:00:00,16.025006304,0.609182029512,0.0,0.0,5.48122459637,1.0115996781,11.1548851565,11.1548851565
 04/19  02:00:00,16.0881134674,0.672289192892,0.0,0.0,5.48122459637,1.0115996781,12.6144799145,12.6144799145
 04/19  03:00:00,16.5959863831,1.18016210859,0.0,0.0,5.48122459637,1.0115996781,22.0398437618,22.0398437618
 04/19  04:00:00,16.472311326,1.05648705156,0.0,0.0,5.48122459637,1.0115996781,19.8090175052,19.8090175052
 04/19  05:00:00,16.9661997506,1.5503754761,0.0,0.0,5.48122459637,1.0115996781,29.0203363064,29.0203363064
 04/19  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,39.0324426677,39.0324426677
 04/19  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,25.3713874965,25.3713874965
 04/19  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,11.6845416338,11.6845416338
 04/19  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.24872056217,7.24872056217
 04/19  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.05373052356,5.05373052356
 04/19  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.86322817134,2.86322817134
 04/19  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.29297534257,1.29297534257
 04/19  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  03:00:00,15.7387670053,0.322942730862,0.0,0.0,5.48122459637,1.0115996781,5.92755557844,5.92755557844
 04/20  04:00:00,15.8635678811,0.447743606594,0.0,0.0,5.48122459637,1.0115996781,8.22831460589,8.22831460589
 04/20  05:00:00,16.3262970422,0.91047276778,0.0,0.0,5.48122459637,1.0115996781,17.1219414299,17.1219414299
 04/20  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,24.036200411,24.036200411
 04/20  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,14.1424423823,14.1424423823
 04/20  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,8.59032531426,8.59032531426
 04/20  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.23391470438,6.23391470438
 04/20  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.40245024561,4.40245024561
 04/20  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.65416660873,1.65416660873
 04/20  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.125406512455,0.125406512455
 04/20  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  04:00:00,16.0888227271,0.672998452663,0.0,0.0,5.48122459637,1.0115996781,12.4672803476,12.4672803476
 04/21  05:00:00,16.164611105,0.74878683054,0.0,0.0,5.48122459637,1.0115996781,13.9847805641,13.9847805641
 04/21  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,22.675806909,22.675806909
 04/21  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,11.6223836779,11.6223836779
 04/21  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,8.09811872336,8.09811872336
 04/21  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.63056418534,5.63056418534
 04/21  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.61667620139,3.61667620139
 04/21  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.9153248325,1.9153248325
 04/21  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.97430844982,1.97430844982
 04/21  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.51824331165,1.51824331165
 04/21  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.38905275834,1.38905275834
 04/21  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.28888733045,1.28888733045
 04/21  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.45709489378,1.45709489378
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.7383616774,0.322537402966,0.0,0.0,5.48122459637,1.0115996781,5.95761306056,5.95761306056
 04/21  23:00:00,15.8260745466,0.410250272104,0.0,0.0,5.48122459637,1.0115996781,7.57982777775,7.57982777775
 04/21  24:00:00,15.9455739565,0.529749682075,0.0,0.0,5.48122459637,1.0115996781,9.9627665852,9.9627665852
 04/22  01:00:00,16.4504997775,1.03467550304,0.0,0.0,5.48122459637,1.0115996781,19.5406253456,19.5406253456
 04/22  02:00:00,16.3847774475,0.968953173069,0.0,0.0,5.48122459637,1.0115996781,18.2468038268,18.2468038268
 04/22  03:00:00,16.9692653475,1.55344107301,0.0,0.0,5.48122459637,1.0115996781,29.3640864421,29.3640864421
 04/22  04:00:00,16.7581894917,1.34236521726,0.0,0.0,5.48122459637,1.0115996781,25.3526181892,25.3526181892
 04/22  05:00:00,17.4422002983,2.02637602384,0.0,0.0,5.48122459637,1.0115996781,38.3625007382,38.3625007382
 04/22  06:00:00,14.0723663665,1.63087542537,0.0,0.0,5.48122459637,1.0115996781,30.834211974,30.834211974
 04/22  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,56.200399538,56.200399538
 04/22  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,43.3052587753,43.3052587753
 04/22  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,32.9819829667,32.9819829667
 04/22  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,25.5483907291,25.5483907291
 04/22  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,18.4235727893,18.4235727893
 04/22  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,15.4679471954,15.4679471954
 04/22  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,13.6979544839,13.6979544839
 04/22  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.0231300923,11.0231300923
 04/22  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.8308447798,11.8308447798
 04/22  16:00:00,6.90938976448,0.416565490011,0.0,0.0,5.48122459637,1.0115996781,7.67429325591,7.67429325591
 04/22  17:00:00,7.52611296155,1.03328868709,0.0,0.0,5.48122459637,1.0115996781,19.0286492675,19.0286492675
 04/22  18:00:00,7.52496386012,1.03213958566,0.0,0.0,5.48122459637,1.0115996781,19.2916111896,19.2916111896
 04/22  19:00:00,8.1864083554,1.69358408094,0.0,0.0,5.48122459637,1.0115996781,31.7451500856,31.7451500856
 04/22  20:00:00,16.7775348854,1.3617106109,0.0,0.0,5.48122459637,1.0115996781,25.6180777623,25.6180777623
 04/22  21:00:00,17.3531333011,1.93730902665,0.0,0.0,5.48122459637,1.0115996781,36.4067002174,36.4067002174
