Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/22  22:00:00,16.9587046556,1.5428803811,0.0,0.0,5.48122459637,1.0115996781,29.0819794493,29.0819794493
 04/22  23:00:00,17.5371303496,2.12130607513,0.0,0.0,5.48122459637,1.0115996781,39.9342660813,39.9342660813
 04/22  24:00:00,17.0261397664,1.61031549195,0.0,0.0,5.48122459637,1.0115996781,30.4075024227,30.4075024227
 04/23  01:00:00,17.6517021088,2.23587783436,0.0,0.0,5.48122459637,1.0115996781,42.157732526,42.157732526
 04/23  02:00:00,17.4477961303,2.03197185587,0.0,0.0,5.48122459637,1.0115996781,38.4951058409,38.4951058409
 04/23  03:00:00,18.8284817668,3.41265749238,0.0,0.0,5.48122459637,1.0115996781,64.5860907341,64.5860907341
 04/23  04:00:00,18.3114281024,2.89560382798,0.0,0.0,5.48122459637,1.0115996781,54.9635933665,54.9635933665
 04/23  05:00:00,19.5186536015,4.10282932699,0.0,0.0,5.48122459637,1.0115996781,77.8403291419,77.8403291419
 04/23  06:00:00,15.6066982951,3.16520735396,0.0,0.0,5.48122459637,1.0115996781,60.0850542068,60.0850542068
 04/23  07:00:00,10.599752414,4.10692813956,0.0,0.0,5.48122459637,1.0115996781,77.8821034995,77.8821034995
 04/23  08:00:00,9.4428460289,2.95002175444,0.0,0.0,5.48122459637,1.0115996781,55.9186875169,55.9186875169
 04/23  09:00:00,10.0642628457,3.57143857122,0.0,0.0,5.48122459637,1.0115996781,67.5881081732,67.5881081732
 04/23  10:00:00,8.89882655087,2.40600227641,0.0,0.0,5.48122459637,1.0115996781,45.574806327,45.574806327
 04/23  11:00:00,9.25241259148,2.75958831701,0.0,0.0,5.48122459637,1.0115996781,52.1881671173,52.1881671173
 04/23  12:00:00,8.27786596387,1.7850416894,0.0,0.0,5.48122459637,1.0115996781,33.8247310547,33.8247310547
 04/23  13:00:00,8.40841320716,1.9155889327,0.0,0.0,5.48122459637,1.0115996781,36.1132328686,36.1132328686
 04/23  14:00:00,7.50194391315,1.00911963868,0.0,0.0,5.48122459637,1.0115996781,19.1884799706,19.1884799706
 04/23  15:00:00,7.45921695749,0.96639268303,0.0,0.0,5.48122459637,1.0115996781,18.5066825012,18.5066825012
 04/23  16:00:00,7.18629604444,0.693471769972,0.0,0.0,5.48122459637,1.0115996781,13.2547704033,13.2547704033
 04/23  17:00:00,7.10323754685,0.610413272386,0.0,0.0,5.48122459637,1.0115996781,11.7323398863,11.7323398863
 04/23  18:00:00,6.99009866344,0.497274388978,0.0,0.0,5.48122459637,1.0115996781,9.59555364388,9.59555364388
 04/23  19:00:00,7.30660738127,0.813783106806,0.0,0.0,5.48122459637,1.0115996781,15.6316420526,15.6316420526
 04/23  20:00:00,16.5497659763,1.13394170185,0.0,0.0,5.48122459637,1.0115996781,21.3883367663,21.3883367663
 04/23  21:00:00,16.8024841701,1.38665989564,0.0,0.0,5.48122459637,1.0115996781,26.3660477639,26.3660477639
 04/23  22:00:00,17.1119527107,1.69612843621,0.0,0.0,5.48122459637,1.0115996781,31.9083929093,31.9083929093
 04/23  23:00:00,17.0866646831,1.67084040864,0.0,0.0,5.48122459637,1.0115996781,31.7815390307,31.7815390307
 04/23  24:00:00,17.2698787381,1.85405446367,0.0,0.0,5.48122459637,1.0115996781,34.872870681,34.872870681
 04/24  01:00:00,17.2398549818,1.82403070734,0.0,0.0,5.48122459637,1.0115996781,34.6963163836,34.6963163836
 04/24  02:00:00,17.3364668005,1.92064252606,0.0,0.0,5.48122459637,1.0115996781,36.1399268871,36.1399268871
 04/24  03:00:00,17.1276264258,1.7118021513,0.0,0.0,5.48122459637,1.0115996781,32.5802548203,32.5802548203
 04/24  04:00:00,17.1348842107,1.71905993627,0.0,0.0,5.48122459637,1.0115996781,32.3959054834,32.3959054834
 04/24  05:00:00,17.0197803554,1.60395608091,0.0,0.0,5.48122459637,1.0115996781,30.5805650617,30.5805650617
 04/24  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,43.3261425132,43.3261425132
 04/24  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,27.1419354719,27.1419354719
 04/24  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,13.1999841857,13.1999841857
 04/24  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.34864055503,8.34864055503
 04/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.15156773461,6.15156773461
 04/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.28330815951,4.28330815951
 04/24  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,3.11995163997,3.11995163997
 04/24  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.38567924331,1.38567924331
 04/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.345397611101,0.345397611101
 04/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0475136992832,0.0475136992832
 04/24  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.755253607,0.339429332539,0.0,0.0,5.48122459637,1.0115996781,6.25447164651,6.25447164651
 04/24  24:00:00,15.8481679781,0.43234370363,0.0,0.0,5.48122459637,1.0115996781,7.9693895343,7.9693895343
 04/25  01:00:00,15.9250046885,0.509180414025,0.0,0.0,5.48122459637,1.0115996781,9.58501806947,9.58501806947
 04/25  02:00:00,16.3626668759,0.946842601457,0.0,0.0,5.48122459637,1.0115996781,17.7563530995,17.7563530995
 04/25  03:00:00,16.2331546065,0.817330332024,0.0,0.0,5.48122459637,1.0115996781,15.430530153,15.430530153
 04/25  04:00:00,16.7673109371,1.3514866626,0.0,0.0,5.48122459637,1.0115996781,25.434394876,25.434394876
 04/25  05:00:00,16.6595533379,1.24372906341,0.0,0.0,5.48122459637,1.0115996781,23.5207187173,23.5207187173
 04/25  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,51.4127941842,51.4127941842
 04/25  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,36.6290493239,36.6290493239
 04/25  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,22.1957011367,22.1957011367
 04/25  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.2788662048,10.2788662048
 04/25  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.68011847551,7.68011847551
 04/25  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.10502407499,6.10502407499
 04/25  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.07465116552,5.07465116552
 04/25  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.72006517133,3.72006517133
 04/25  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.26974950974,3.26974950974
 04/25  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.94933714398,2.94933714398
 04/25  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.46974574136,3.46974574136
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.76343460518,0.270610330717,0.0,0.0,5.48122459637,1.0115996781,5.000544875,5.000544875
 04/25  20:00:00,14.4846831548,0.556025547006,0.0,0.0,5.48122459637,1.0115996781,10.2321943431,10.2321943431
 04/25  21:00:00,16.119609333,0.703785058497,0.0,0.0,5.48122459637,1.0115996781,13.156002453,13.156002453
 04/25  22:00:00,16.3559474692,0.940123194715,0.0,0.0,5.48122459637,1.0115996781,17.5292024578,17.5292024578
 04/25  23:00:00,16.3618039985,0.945979724057,0.0,0.0,5.48122459637,1.0115996781,17.7825375469,17.7825375469
 04/25  24:00:00,16.4701783388,1.05435406429,0.0,0.0,5.48122459637,1.0115996781,19.7502940376,19.7502940376
 04/26  01:00:00,16.497920155,1.08209588057,0.0,0.0,5.48122459637,1.0115996781,20.4681173052,20.4681173052
 04/26  02:00:00,16.694576377,1.27875210253,0.0,0.0,5.48122459637,1.0115996781,24.0089384126,24.0089384126
 04/26  03:00:00,16.6784439192,1.26261964474,0.0,0.0,5.48122459637,1.0115996781,23.9459225784,23.9459225784
 04/26  04:00:00,16.90735567,1.49153139554,0.0,0.0,5.48122459637,1.0115996781,28.0741179228,28.0741179228
 04/26  05:00:00,17.046975975,1.63115170059,0.0,0.0,5.48122459637,1.0115996781,31.0320293712,31.0320293712
 04/26  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,52.0221883139,52.0221883139
 04/26  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,39.0903798132,39.0903798132
 04/26  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,27.1709581163,27.1709581163
 04/26  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,14.2657525071,14.2657525071
 04/26  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.36581977542,8.36581977542
 04/26  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.86602550929,6.86602550929
 04/26  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,5.51183430006,5.51183430006
 04/26  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.33329500125,3.33329500125
 04/26  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.27091388168,2.27091388168
 04/26  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.4854263815,1.4854263815
 04/26  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.36014282234,1.36014282234
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.6613353642,0.245511089742,0.0,0.0,5.48122459637,1.0115996781,4.55496961471,4.55496961471
 04/26  24:00:00,15.7755628817,0.359738607197,0.0,0.0,5.48122459637,1.0115996781,6.65483948813,6.65483948813
 04/27  01:00:00,15.8922224209,0.476398146405,0.0,0.0,5.48122459637,1.0115996781,8.77668407918,8.77668407918
 04/27  02:00:00,15.9335345754,0.517710300979,0.0,0.0,5.48122459637,1.0115996781,9.84230988601,9.84230988601
 04/27  03:00:00,16.4360028339,1.02017855943,0.0,0.0,5.48122459637,1.0115996781,19.2982962653,19.2982962653
 04/27  04:00:00,16.4581183526,1.04229407816,0.0,0.0,5.48122459637,1.0115996781,19.7521833879,19.7521833879
 04/27  05:00:00,17.1935052959,1.7776810214,0.0,0.0,5.48122459637,1.0115996781,33.6309576206,33.6309576206
 04/27  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,52.3980401674,52.3980401674
 04/27  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,45.3076889868,45.3076889868
 04/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,36.0373924947,36.0373924947
 04/27  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.2214833889,26.2214833889
 04/27  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,18.439861193,18.439861193
 04/27  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.2084395432,11.2084395432
 04/27  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,8.48158110541,8.48158110541
 04/27  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.38615469434,7.38615469434
 04/27  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.85217988739,6.85217988739
 04/27  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.52806112086,6.52806112086
 04/27  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.67702428145,6.67702428145
 04/27  17:00:00,20.7887636878,0.298691186334,0.0,0.0,16.4436737891,4.04639871239,5.518249684,5.518249684
 04/27  18:00:00,6.94389976306,0.451075488592,0.0,0.0,5.48122459637,1.0115996781,8.31424714336,8.31424714336
 04/27  19:00:00,7.24000441763,0.747180143166,0.0,0.0,5.48122459637,1.0115996781,13.8590943149,13.8590943149
 04/27  20:00:00,14.9110683578,0.982410749998,0.0,0.0,5.48122459637,1.0115996781,18.1784478173,18.1784478173
 04/27  21:00:00,16.5625798746,1.14675560009,0.0,0.0,5.48122459637,1.0115996781,21.493665509,21.493665509
 04/27  22:00:00,16.7846618022,1.36883752777,0.0,0.0,5.48122459637,1.0115996781,25.6027511196,25.6027511196
 04/27  23:00:00,16.7852317664,1.36940749197,0.0,0.0,5.48122459637,1.0115996781,25.8619210712,25.8619210712
 04/27  24:00:00,16.9323748032,1.51655052869,0.0,0.0,5.48122459637,1.0115996781,28.45193051,28.45193051
 04/28  01:00:00,16.875756806,1.45993253157,0.0,0.0,5.48122459637,1.0115996781,27.6673455171,27.6673455171
 04/28  02:00:00,16.9769144222,1.56109014772,0.0,0.0,5.48122459637,1.0115996781,29.3436795003,29.3436795003
 04/28  03:00:00,16.8872526543,1.47142837988,0.0,0.0,5.48122459637,1.0115996781,27.9435634722,27.9435634722
 04/28  04:00:00,16.9675778209,1.55175354642,0.0,0.0,5.48122459637,1.0115996781,29.199256739,29.199256739
 04/28  05:00:00,16.8803214969,1.46449722241,0.0,0.0,5.48122459637,1.0115996781,27.8467095331,27.8467095331
 04/28  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,41.6598906859,41.6598906859
 04/28  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,30.0742558157,30.0742558157
 04/28  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,18.9659963061,18.9659963061
 04/28  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.87840848512,9.87840848512
 04/28  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.03045756617,8.03045756617
 04/28  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.19586241436,7.19586241436
 04/28  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,7.19348395342,7.19348395342
 04/28  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.01843693703,6.01843693703
 04/28  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.03950249864,5.03950249864
 04/28  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.81574418795,3.81574418795
 04/28  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.81655717653,2.81655717653
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.5916251895,0.175800915023,0.0,0.0,5.48122459637,1.0115996781,3.27492185685,3.27492185685
 04/28  22:00:00,15.730331878,0.314507603535,0.0,0.0,5.48122459637,1.0115996781,5.80908534634,5.80908534634
 04/28  23:00:00,15.794088736,0.378264461563,0.0,0.0,5.48122459637,1.0115996781,6.99070717731,6.99070717731
 04/28  24:00:00,15.8968361709,0.481011896398,0.0,0.0,5.48122459637,1.0115996781,8.84813862263,8.84813862263
 04/29  01:00:00,15.9820745278,0.566250253341,0.0,0.0,5.48122459637,1.0115996781,10.5125936245,10.5125936245
 04/29  02:00:00,15.9955751487,0.57975087428,0.0,0.0,5.48122459637,1.0115996781,10.9717530883,10.9717530883
 04/29  03:00:00,16.4438762361,1.02805196167,0.0,0.0,5.48122459637,1.0115996781,19.3503377199,19.3503377199
 04/29  04:00:00,16.3615539417,0.945729667277,0.0,0.0,5.48122459637,1.0115996781,17.8565875555,17.8565875555
 04/29  05:00:00,16.8490079003,1.43318362581,0.0,0.0,5.48122459637,1.0115996781,26.9842277918,26.9842277918
 04/29  06:00:00,12.110508429,1.15618415454,0.0,0.0,5.48122459637,1.0115996781,21.8554392585,21.8554392585
 04/29  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,35.6834571044,35.6834571044
 04/29  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,22.2560032182,22.2560032182
 04/29  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,11.9554049201,11.9554049201
 04/29  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.86907093698,8.86907093698
 04/29  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,7.11823209234,7.11823209234
 04/29  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.43770942806,6.43770942806
 04/29  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,5.39486072763,5.39486072763
 04/29  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.11883461318,4.11883461318
 04/29  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.98439412981,2.98439412981
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.7047327115,0.288908437065,0.0,0.0,5.48122459637,1.0115996781,5.3128417857,5.3128417857
 04/30  04:00:00,15.7796110624,0.363786787896,0.0,0.0,5.48122459637,1.0115996781,6.6840768428,6.6840768428
 04/30  05:00:00,16.0991442973,0.683320022824,0.0,0.0,5.48122459637,1.0115996781,12.7905977897,12.7905977897
 04/30  06:00:00,11.6256841063,0.671359831849,0.0,0.0,5.48122459637,1.0115996781,12.5728358357,12.5728358357
 04/30  07:00:00,6.98819200836,0.495367733894,0.0,0.0,5.48122459637,1.0115996781,9.33613447282,9.33613447282
 04/30  08:00:00,6.66852674246,0.175702467991,0.0,0.0,5.48122459637,1.0115996781,3.45127435252,3.45127435252
 04/30  09:00:00,6.5601996435,0.0673753690394,0.0,0.0,5.48122459637,1.0115996781,1.22594391848,1.22594391848
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.8542734,0.438449125584,0.0,0.0,5.48122459637,1.0115996781,8.21761117739,8.21761117739
 05/01  01:00:00,16.4782154316,1.06239115714,0.0,0.0,5.48122459637,1.0115996781,19.9298098592,19.9298098592
 05/01  02:00:00,16.5834627978,1.16763852335,0.0,0.0,5.48122459637,1.0115996781,22.1607940066,22.1607940066
 05/01  03:00:00,17.3807272909,1.96490301642,0.0,0.0,5.48122459637,1.0115996781,36.7974991521,36.7974991521
 05/01  04:00:00,17.265214573,1.84939029856,0.0,0.0,5.48122459637,1.0115996781,35.1589722793,35.1589722793
 05/01  05:00:00,18.1388676623,2.72304338785,0.0,0.0,5.48122459637,1.0115996781,51.0364106433,51.0364106433
 05/01  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,65.0299307643,65.0299307643
 05/01  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,46.3811119019,46.3811119019
 05/01  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,34.4547746049,34.4547746049
 05/01  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,21.6957245729,21.6957245729
 05/01  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.58503445299,9.58503445299
 05/01  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.43574141681,6.43574141681
 05/01  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.83846332467,4.83846332467
 05/01  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.0837788046,3.0837788046
 05/01  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.50278866479,2.50278866479
 05/01  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.85673360636,1.85673360636
 05/01  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.74987207539,1.74987207539
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.7614174733,0.345593198884,0.0,0.0,5.48122459637,1.0115996781,6.35428294572,6.35428294572
 05/01  23:00:00,15.8373024937,0.421478219243,0.0,0.0,5.48122459637,1.0115996781,7.75775854533,7.75775854533
 05/01  24:00:00,15.8549168691,0.439092594653,0.0,0.0,5.48122459637,1.0115996781,8.07079798377,8.07079798377
 05/02  01:00:00,16.1645207611,0.748696486591,0.0,0.0,5.48122459637,1.0115996781,13.8224105297,13.8224105297
 05/02  02:00:00,16.0880078109,0.672183536475,0.0,0.0,5.48122459637,1.0115996781,12.348819346,12.348819346
 05/02  03:00:00,16.1076844473,0.691860172846,0.0,0.0,5.48122459637,1.0115996781,12.7121030126,12.7121030126
 05/02  04:00:00,16.096494755,0.680670480494,0.0,0.0,5.48122459637,1.0115996781,12.5891170507,12.5891170507
 05/02  05:00:00,16.4226035562,1.00677928175,0.0,0.0,5.48122459637,1.0115996781,18.6629046907,18.6629046907
 05/02  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,34.7393997891,34.7393997891
 05/02  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,23.4854251181,23.4854251181
 05/02  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,10.8840579775,10.8840579775
 05/02  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.80714161768,6.80714161768
 05/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.60299569769,5.60299569769
 05/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.75374787791,4.75374787791
 05/02  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.44691129311,4.44691129311
 05/02  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.64140515385,3.64140515385
 05/02  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.57899462427,3.57899462427
 05/02  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.39009795869,3.39009795869
 05/02  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.28499071807,3.28499071807
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,14.3017952066,0.373137598808,0.0,0.0,5.48122459637,1.0115996781,6.8529503405,6.8529503405
 05/02  21:00:00,16.3128048433,0.896980568788,0.0,0.0,5.48122459637,1.0115996781,16.5353103316,16.5353103316
 05/02  22:00:00,16.2411244233,0.825300148871,0.0,0.0,5.48122459637,1.0115996781,15.0919328577,15.0919328577
 05/02  23:00:00,16.7539106782,1.33808640375,0.0,0.0,5.48122459637,1.0115996781,24.7108283049,24.7108283049
 05/02  24:00:00,16.5209881656,1.10516389111,0.0,0.0,5.48122459637,1.0115996781,20.5558053503,20.5558053503
 05/03  01:00:00,17.0628023519,1.64697807743,0.0,0.0,5.48122459637,1.0115996781,30.7370190265,30.7370190265
 05/03  02:00:00,16.7382972199,1.3224729454,0.0,0.0,5.48122459637,1.0115996781,24.7752525832,24.7752525832
 05/03  03:00:00,17.2782089471,1.86238467261,0.0,0.0,5.48122459637,1.0115996781,34.8594998178,34.8594998178
 05/03  04:00:00,16.8699669671,1.45414269268,0.0,0.0,5.48122459637,1.0115996781,27.2945479951,27.2945479951
 05/03  05:00:00,17.4699432378,2.05411896338,0.0,0.0,5.48122459637,1.0115996781,38.4884877004,38.4884877004
 05/03  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,50.2612103804,50.2612103804
 05/03  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,32.7530799341,32.7530799341
 05/03  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,12.8699233141,12.8699233141
 05/03  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.45109190586,6.45109190586
 05/03  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.19709514059,4.19709514059
 05/03  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.30017986121,2.30017986121
 05/03  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.51628451166,1.51628451166
 05/03  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.503305622051,0.503305622051
 05/03  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.7976186839,0.38179440947,0.0,0.0,5.48122459637,1.0115996781,6.99449909291,6.99449909291
 05/04  01:00:00,16.0721742513,0.656349976862,0.0,0.0,5.48122459637,1.0115996781,12.0596326733,12.0596326733
 05/04  02:00:00,16.061418205,0.645593930505,0.0,0.0,5.48122459637,1.0115996781,11.8220862512,11.8220862512
 05/04  03:00:00,16.0775955006,0.661771226177,0.0,0.0,5.48122459637,1.0115996781,12.1302544555,12.1302544555
 05/04  04:00:00,15.9009864174,0.485162142928,0.0,0.0,5.48122459637,1.0115996781,8.91088387962,8.91088387962
 05/04  05:00:00,15.8301109654,0.414286690932,0.0,0.0,5.48122459637,1.0115996781,7.61020505783,7.61020505783
 05/04  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,16.1048714198,16.1048714198
 05/04  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,8.46639963786,8.46639963786
 05/04  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,5.31253137183,5.31253137183
 05/04  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.65992545153,2.65992545153
 05/04  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.410100984234,0.410100984234
 05/04  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,69.6854941381,11.2162416554,0.0338340125107,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,69.9878308973,11.2162416554,0.33617077174,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,70.1359332478,11.2162416554,0.484273122218,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.83637017756,6.83637017756
 05/05  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,3.63450450758,3.63450450758
 05/05  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.1241042013,1.1241042013
 05/05  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,69.7372101432,11.2162416554,0.0855500175673,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,70.0421913758,11.2162416554,0.390531250202,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,70.2644353231,11.2162416554,0.612775197527,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,70.2767846706,11.2162416554,0.625124545031,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,10.8883382454,10.8883382454
 05/06  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,6.94833821817,6.94833821817
 05/06  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,4.83532709081,4.83532709081
 05/06  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,3.31470143258,3.31470143258
 05/06  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,1.93051465516,1.93051465516
 05/06  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.60947433183,1.60947433183
 05/06  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.04892734397,1.04892734397
 05/06  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.271916121576,0.271916121576
 05/06  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,12.2255480233,12.2255480233
 05/08  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.35695628808,7.35695628808
 05/08  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,4.44095168448,4.44095168448
 05/08  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.32086167029,2.32086167029
 05/08  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.83661524915,0.83661524915
 05/08  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.7007576931,0.284933418659,0.0,0.0,5.48122459637,1.0115996781,5.23755103333,5.23755103333
 05/09  02:00:00,15.9635507216,0.547726447139,0.0,0.0,5.48122459637,1.0115996781,10.0145291935,10.0145291935
 05/09  03:00:00,15.9642556476,0.548431373163,0.0,0.0,5.48122459637,1.0115996781,10.0540623162,10.0540623162
 05/09  04:00:00,16.3239290974,0.908104822941,0.0,0.0,5.48122459637,1.0115996781,16.6843337735,16.6843337735
 05/09  05:00:00,16.4430527641,1.02722848963,0.0,0.0,5.48122459637,1.0115996781,18.9296781289,18.9296781289
 05/09  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,28.6866162221,28.6866162221
 05/09  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,13.0866844485,13.0866844485
 05/09  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,7.43732856337,7.43732856337
 05/09  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.91276706409,4.91276706409
 05/09  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.99474393115,2.99474393115
 05/09  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.22185312338,1.22185312338
 05/09  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.19660685295,0.19660685295
 05/09  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,13.992193685,13.992193685
 05/10  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.52973528652,7.52973528652
 05/10  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,4.92608563555,4.92608563555
 05/10  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.02749618519,3.02749618519
 05/10  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.53366515665,1.53366515665
 05/10  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.261134904641,0.261134904641
 05/10  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.44053622152,7.44053622152
 05/11  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,4.14697082248,4.14697082248
 05/11  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,2.00415712869,2.00415712869
 05/11  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.626344358917,0.626344358917
 05/11  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0210909419035,0.0210909419035
 05/11  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.8751158763,0.459291601792,0.0,0.0,5.48122459637,1.0115996781,8.40511150455,8.40511150455
 05/12  02:00:00,16.3562286334,0.940404358887,0.0,0.0,5.48122459637,1.0115996781,17.2322854614,17.2322854614
 05/12  03:00:00,16.6863197726,1.27049549816,0.0,0.0,5.48122459637,1.0115996781,23.3108768927,23.3108768927
 05/12  04:00:00,16.9352451994,1.51942092494,0.0,0.0,5.48122459637,1.0115996781,28.2576555846,28.2576555846
 05/12  05:00:00,17.2634656307,1.84764135625,0.0,0.0,5.48122459637,1.0115996781,34.4400059068,34.4400059068
 05/12  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,46.9120360329,46.9120360329
 05/12  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,27.7979083832,27.7979083832
 05/12  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,10.0904728268,10.0904728268
 05/12  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.57941637047,5.57941637047
 05/12  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.35690314636,3.35690314636
 05/12  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.82467097715,1.82467097715
 05/12  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.15623695355,1.15623695355
 05/12  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.350967504232,0.350967504232
 05/12  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.873522196578,0.873522196578
 05/12  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.899138992383,0.899138992383
 05/12  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.212761543017,0.212761543017
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.7360246475,0.320200373065,0.0,0.0,5.48122459637,1.0115996781,5.87057204688,5.87057204688
 05/12  24:00:00,16.1636466838,0.74782240931,0.0,0.0,5.48122459637,1.0115996781,13.670983063,13.670983063
 05/13  01:00:00,16.464551691,1.04872741649,0.0,0.0,5.48122459637,1.0115996781,19.1663864682,19.1663864682
 05/13  02:00:00,16.8097561953,1.39393192085,0.0,0.0,5.48122459637,1.0115996781,25.7931777534,25.7931777534
 05/13  03:00:00,16.9787150949,1.56289082041,0.0,0.0,5.48122459637,1.0115996781,29.238144915,29.238144915
 05/13  04:00:00,17.2867735305,1.870949256,0.0,0.0,5.48122459637,1.0115996781,34.8017121421,34.8017121421
 05/13  05:00:00,17.3644051391,1.94858086463,0.0,0.0,5.48122459637,1.0115996781,36.630772354,36.630772354
 05/13  06:00:00,10.0789491187,2.09895817757,0.0,0.0,5.48122459637,1.0115996781,39.1649833709,39.1649833709
 05/13  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,44.8210801188,44.8210801188
 05/13  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,26.8515365045,26.8515365045
 05/13  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,10.9215462524,10.9215462524
