Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/13  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,6.91219685943,6.91219685943
 05/13  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,4.81148244052,4.81148244052
 05/13  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.98361599271,3.98361599271
 05/13  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.86798672242,2.86798672242
 05/13  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.59363052426,1.59363052426
 05/13  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.282260342742,0.282260342742
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.7305461739,0.314721899432,0.0,0.0,5.48122459637,1.0115996781,5.76981478907,5.76981478907
 05/15  01:00:00,16.040649163,0.624824888537,0.0,0.0,5.48122459637,1.0115996781,11.3991797573,11.3991797573
 05/15  02:00:00,16.0635570672,0.647732792782,0.0,0.0,5.48122459637,1.0115996781,11.8514461682,11.8514461682
 05/15  03:00:00,16.6247973712,1.20897309671,0.0,0.0,5.48122459637,1.0115996781,22.2735482421,22.2735482421
 05/15  04:00:00,16.4185561212,1.0027318467,0.0,0.0,5.48122459637,1.0115996781,18.6790311892,18.6790311892
 05/15  05:00:00,16.9163810035,1.50055672903,0.0,0.0,5.48122459637,1.0115996781,27.9142483092,27.9142483092
 05/15  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,36.1749763714,36.1749763714
 05/15  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,19.7627428279,19.7627428279
 05/15  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,8.93468565387,8.93468565387
 05/15  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.32096047514,6.32096047514
 05/15  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.43800858027,4.43800858027
 05/15  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.62763180298,2.62763180298
 05/15  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.05295613238,1.05295613238
 05/15  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.7361831651,0.320358890605,0.0,0.0,5.48122459637,1.0115996781,5.87477525156,5.87477525156
 05/16  02:00:00,16.0239818662,0.608157591767,0.0,0.0,5.48122459637,1.0115996781,11.1047513628,11.1047513628
 05/16  03:00:00,15.990723418,0.574899143579,0.0,0.0,5.48122459637,1.0115996781,10.5185133427,10.5185133427
 05/16  04:00:00,16.3167210648,0.900896790364,0.0,0.0,5.48122459637,1.0115996781,16.5172430503,16.5172430503
 05/16  05:00:00,16.3096126372,0.893788362757,0.0,0.0,5.48122459637,1.0115996781,16.2492528602,16.2492528602
 05/16  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,21.0193402097,21.0193402097
 05/16  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,9.05040699119,9.05040699119
 05/16  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,5.33611716569,5.33611716569
 05/16  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.54034312294,2.54034312294
 05/16  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.419951409911,0.419951409911
 05/16  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,69.8579441483,11.2162416554,0.206284022735,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,70.086885559,11.2162416554,0.435225433399,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.27722222861,4.27722222861
 05/17  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.26839383593,1.26839383593
 05/17  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/17  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,63.2186868688,11.2162416554,0.0598510176539,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,70.0044099192,11.2162416554,0.352749793603,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,70.1691051555,11.2162416554,0.517445029867,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,70.1875947508,11.2162416554,0.53593462524,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,70.081135687,11.2162416554,0.429475561385,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.01321556928,1.01321556928
 05/18  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/18  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/18  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  10:00:00,69.8411660291,11.2162416554,0.189505903498,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  11:00:00,70.3368775276,11.2162416554,0.685217402049,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,64.0246170203,11.2162416554,0.865781169198,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,70.9729410572,11.2162416554,1.32128093165,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,70.6125437313,11.2162416554,0.960883605688,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,70.5426322667,11.2162416554,0.890972141066,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,70.4516107896,11.2162416554,0.799950664015,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,14.0628223046,14.0628223046
 05/19  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.65927988102,7.65927988102
 05/19  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,4.16415959147,4.16415959147
 05/19  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.40298367522,1.40298367522
 05/19  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0117792931132,0.0117792931132
 05/19  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.7549087623,0.339084487826,0.0,0.0,5.48122459637,1.0115996781,6.2053067672,6.2053067672
 05/20  05:00:00,15.7715914753,0.35576720081,0.0,0.0,5.48122459637,1.0115996781,6.5065368265,6.5065368265
 05/20  06:00:00,6.84072773545,0.347903460985,0.0,0.0,5.48122459637,1.0115996781,6.37543006768,6.37543006768
 05/20  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,14.0832851169,14.0832851169
 05/20  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,8.66400106198,8.66400106198
 05/20  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,6.39892728234,6.39892728234
 05/20  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,4.58211031349,4.58211031349
 05/20  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,2.87981766135,2.87981766135
 05/20  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.93942633854,1.93942633854
 05/20  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.732679896419,0.732679896419
 05/20  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0169301823889,0.0169301823889
 05/20  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,16.073272437,0.657448162489,0.0,0.0,5.48122459637,1.0115996781,12.104060834,12.104060834
 05/21  04:00:00,16.1106583146,0.694834040094,0.0,0.0,5.48122459637,1.0115996781,12.7351328105,12.7351328105
 05/21  05:00:00,16.1647399796,0.748915705146,0.0,0.0,5.48122459637,1.0115996781,13.6653029758,13.6653029758
 05/21  06:00:00,7.60365338273,1.11082910826,0.0,0.0,5.48122459637,1.0115996781,20.5199822338,20.5199822338
 05/21  07:00:00,7.02561128625,0.532787011789,0.0,0.0,5.48122459637,1.0115996781,9.77237228008,9.77237228008
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.69856042906,7.69856042906
 05/22  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,3.89013352313,3.89013352313
 05/22  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.02861101853,1.02861101853
 05/22  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,69.8152153558,11.2162416554,0.163555230171,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,70.0131296163,11.2162416554,0.361469490686,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,70.0707251102,11.2162416554,0.419064984563,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,5.59085172244,5.59085172244
 05/23  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,2.94215694829,2.94215694829
 05/23  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.88224798578,0.88224798578
 05/23  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,8.60220736641,8.60220736641
 05/24  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,5.00571985701,5.00571985701
 05/24  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,2.4286661375,2.4286661375
 05/24  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.262624234617,0.262624234617
 05/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,69.6621906674,11.2162416554,0.0105305417957,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.56224142601,3.56224142601
 05/25  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.35695638468,1.35695638468
 05/25  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/25  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,69.6520447662,11.2162416554,0.000384640555038,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,8.76569543444,8.76569543444
 05/26  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,5.76999987998,5.76999987998
 05/26  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,3.9756607906,3.9756607906
 05/26  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.7207904081,2.7207904081
 05/26  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.00765902252,2.00765902252
 05/26  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.12854605574,1.12854605574
 05/26  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.560740073143,0.560740073143
 05/26  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.8311219415,0.415297667059,0.0,0.0,5.48122459637,1.0115996781,7.61359562529,7.61359562529
 05/27  02:00:00,15.9928427972,0.57701852274,0.0,0.0,5.48122459637,1.0115996781,10.6040583454,10.6040583454
 05/27  03:00:00,16.4788698909,1.06304561645,0.0,0.0,5.48122459637,1.0115996781,19.5317916889,19.5317916889
 05/27  04:00:00,16.236499508,0.820675233573,0.0,0.0,5.48122459637,1.0115996781,15.1721366937,15.1721366937
 05/27  05:00:00,16.7246995613,1.30887528683,0.0,0.0,5.48122459637,1.0115996781,24.3703221599,24.3703221599
 05/27  06:00:00,7.59635793512,1.10353366066,0.0,0.0,5.48122459637,1.0115996781,20.6753978488,20.6753978488
 05/27  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,37.7330503023,37.7330503023
 05/27  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,22.5869495487,22.5869495487
 05/27  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,13.9999701176,13.9999701176
 05/27  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,8.73697440736,8.73697440736
 05/27  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,7.96769929122,7.96769929122
 05/27  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.94548619039,7.94548619039
 05/27  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.14775939876,7.14775939876
 05/27  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.2719714272,6.2719714272
 05/27  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.08449965259,6.08449965259
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.7470398415,0.331215567016,0.0,0.0,5.48122459637,1.0115996781,6.09110031111,6.09110031111
 05/27  24:00:00,15.8189706098,0.403146335318,0.0,0.0,5.48122459637,1.0115996781,7.41779082507,7.41779082507
 05/28  01:00:00,16.1293100936,0.713485819101,0.0,0.0,5.48122459637,1.0115996781,13.1767923698,13.1767923698
 05/28  02:00:00,16.0518891373,0.636064862846,0.0,0.0,5.48122459637,1.0115996781,11.6949934511,11.6949934511
 05/28  03:00:00,16.0914755636,0.675651289178,0.0,0.0,5.48122459637,1.0115996781,12.4282133542,12.4282133542
 05/28  04:00:00,15.9876101209,0.571785846451,0.0,0.0,5.48122459637,1.0115996781,10.5425223226,10.5425223226
 05/28  05:00:00,16.2932980983,0.87747382386,0.0,0.0,5.48122459637,1.0115996781,16.4148022684,16.4148022684
 05/28  06:00:00,7.17383300499,0.681008730529,0.0,0.0,5.48122459637,1.0115996781,12.7114497875,12.7114497875
 05/28  07:00:00,7.29565113671,0.802826862242,0.0,0.0,5.48122459637,1.0115996781,15.0667698655,15.0667698655
 05/28  08:00:00,7.08421387972,0.591389605257,0.0,0.0,5.48122459637,1.0115996781,10.8649617618,10.8649617618
 05/28  09:00:00,6.88041994768,0.387595673211,0.0,0.0,5.48122459637,1.0115996781,7.14936090642,7.14936090642
 05/28  10:00:00,6.72365715489,0.230832880427,0.0,0.0,5.48122459637,1.0115996781,4.26371119902,4.26371119902
 05/28  11:00:00,6.58119141117,0.0883671367079,0.0,0.0,5.48122459637,1.0115996781,1.61088902399,1.61088902399
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.7207116538,0.304887379324,0.0,0.0,5.48122459637,1.0115996781,5.62084865051,5.62084865051
 05/28  24:00:00,15.760880072,0.345055797564,0.0,0.0,5.48122459637,1.0115996781,6.3638532232,6.3638532232
 05/29  01:00:00,15.7780012086,0.362176934153,0.0,0.0,5.48122459637,1.0115996781,6.67216094325,6.67216094325
 05/29  02:00:00,15.8156444459,0.399820171457,0.0,0.0,5.48122459637,1.0115996781,7.36828889656,7.36828889656
 05/29  03:00:00,15.8330086029,0.41718432848,0.0,0.0,5.48122459637,1.0115996781,7.68848079155,7.68848079155
 05/29  04:00:00,16.0915559637,0.675731689246,0.0,0.0,5.48122459637,1.0115996781,12.6595056628,12.6595056628
 05/29  05:00:00,16.0695139331,0.653689658599,0.0,0.0,5.48122459637,1.0115996781,12.2246336848,12.2246336848
 05/29  06:00:00,7.06644095459,0.573616680126,0.0,0.0,5.48122459637,1.0115996781,10.7487541202,10.7487541202
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,16.2509499194,16.2509499194
 05/30  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,8.12401587655,8.12401587655
 05/30  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,4.50599257058,4.50599257058
 05/30  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.77430414088,1.77430414088
 05/30  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.144639397559,0.144639397559
 05/30  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,69.6604515138,11.2162416554,0.00879138817768,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.7868031147,11.7868031147
 05/31  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,6.48616327644,6.48616327644
 05/31  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,3.05907478813,3.05907478813
 05/31  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.441794763298,0.441794763298
 05/31  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,69.6558115808,11.2162416554,0.00415145523274,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,69.8937512177,11.2162416554,0.24209109211,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.0383481196,11.2162416554,0.386687993976,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,69.943101663,11.2162416554,0.291441537405,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,9.7818246044,9.7818246044
 06/01  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,4.95902683943,4.95902683943
 06/01  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.59190140036,1.59190140036
 06/01  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,63.241122385,11.2162416554,0.0822865338891,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,70.1773852666,11.2162416554,0.525725141009,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,70.3818152571,11.2162416554,0.730155131546,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,70.4864620491,11.2162416554,0.834801923526,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,70.4379107255,11.2162416554,0.786250599868,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,8.12103830728,8.12103830728
 06/02  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,4.15157771675,4.15157771675
 06/02  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.12907784467,1.12907784467
 06/02  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,69.6747768984,11.2162416554,0.023116772775,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,69.9348347739,11.2162416554,0.283174648342,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,70.168433657,11.2162416554,0.516773531367,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,70.249558046,11.2162416554,0.597897920404,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.39188865021,4.39188865021
 06/03  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,2.94776873281,2.94776873281
 06/03  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,2.24576376819,2.24576376819
 06/03  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,1.62008356071,1.62008356071
 06/03  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.353974689645,0.353974689645
 06/03  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
