Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/04  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.89445084396,7.89445084396
 06/05  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,4.26048821861,4.26048821861
 06/05  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.97803958224,1.97803958224
 06/05  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.341187349579,0.341187349579
 06/05  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,8.37382564486,8.37382564486
 06/06  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,4.13547873592,4.13547873592
 06/06  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,1.10911398891,1.10911398891
 06/06  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,69.6863174027,11.2162416554,0.0346572770954,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,70.0387165449,11.2162416554,0.387056419276,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,70.1907654402,11.2162416554,0.539105314634,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,70.1965106288,11.2162416554,0.544850503246,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.63704685874,2.63704685874
 06/07  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.15001193228,0.15001193228
 06/07  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,69.8993565737,11.2162416554,0.247696448059,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,63.6720346092,11.2162416554,0.513198758039,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,70.4938877986,11.2162416554,0.842227672988,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,70.667812528,11.2162416554,1.01615240237,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,70.7781779072,11.2162416554,1.12651778161,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,71.5163017018,11.2162416554,1.86464157621,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.93149621159,1.93149621159
 06/08  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,69.745560312,11.2162416554,0.0939001864128,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,70.165765046,11.2162416554,0.514104920443,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,63.8357689698,11.2162416554,0.676933118674,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,70.6464424747,11.2162416554,0.994782349085,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,72.0524876959,11.2162416554,2.4008275703,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,74.819993604,11.2162416554,5.16833347837,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,76.1100772267,11.2162416554,6.45841710113,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.137787679612,0.137787679612
 06/09  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,69.7722178827,11.2162416554,0.120557757079,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,70.3149859273,11.2162416554,0.663325801721,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,70.718996212,11.2162416554,1.06733608637,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,65.2913554531,11.2162416554,2.13251960193,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,74.7119452917,11.2162416554,5.06028516611,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,76.9632435276,11.2162416554,7.31158340198,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,78.2752079819,11.2162416554,8.62354785628,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,78.7048947918,11.2162416554,9.05323466616,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,22.13346502,0.359150618863,1.28424189961,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.80464391019,0.0683546181694,0.243465017551,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,28.4306596444,11.2162416554,0.0130802453131,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,28.8443117239,11.2162416554,0.426732324774,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,18.3499015822,11.2162416554,0.640835652331,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,19.1246728171,11.2162416554,1.41560688726,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,22.7716158209,11.2162416554,5.06254989102,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,25.7694353384,11.2162416554,8.06036940848,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,9.64824712775,0.646116455788,2.5093063975,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,11.6076537657,1.04696256417,4.06786692705,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,10.9640452027,0.925991409331,3.54522951889,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,10.7903486099,0.896566223703,3.40095811174,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,10.3255077278,0.49337595881,1.85214082785,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,10.7813936722,0.854028856501,3.43454054123,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,16.0323501502,1.86769846733,7.67182740841,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,14.7054337578,1.58279771089,6.62981177248,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,18.0014660113,2.22545371653,9.2831880203,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,14.1159715378,1.50268831931,6.12045894404,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,15.2167272908,1.75174769856,6.97215531779,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,10.6010752358,0.536369642561,2.08471465212,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.5541362862,0.0286758094615,0.109636202239,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,58.1848452072,11.2162416554,0.507233952427,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,70.7868747761,11.2162416554,1.13521465049,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,71.6138886273,11.2162416554,1.96222850173,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,76.3210385378,11.2162416554,6.66937841222,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,72.6992367936,11.2162416554,9.54040094246,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,81.4652348539,11.2162416554,11.8135747283,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,83.0793984863,11.2162416554,13.4277383607,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,83.4459496475,11.2162416554,13.7942895219,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,83.5310161565,11.2162416554,13.8793560309,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,23.8095909278,0.69005033518,2.6294680911,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,9.03706850904,0.5357323262,2.00851190838,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,38.4820889581,11.2162416554,0.282950526734,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,58.4843379667,11.2162416554,0.806726711976,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,70.542797289,11.2162416554,0.891137163355,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,70.7457590459,11.2162416554,1.09409892032,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,71.6898159079,11.2162416554,2.03815578229,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,68.6806763174,11.2162416554,5.52184046626,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,78.2148597056,11.2162416554,8.56319957996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,81.0923826555,11.2162416554,11.4407225299,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,82.7565299681,11.2162416554,13.1048698425,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,83.1120284823,11.2162416554,13.4603683567,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,23.8961226001,0.71382694473,2.6922231539,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,9.76737719207,0.691770009688,2.58278290792,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,69.8046554823,11.2162416554,0.152995356725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,63.5595834746,11.2162416554,0.400747623516,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,70.3011529394,11.2162416554,0.64949281383,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,70.31409658,11.2162416554,0.662436454365,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,70.3600432914,11.2162416554,0.7083831658,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,70.4209698356,11.2162416554,0.769309709968,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.8350425769,3.8350425769
 06/15  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.962044637138,0.962044637138
 06/15  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,69.7060697319,11.2162416554,0.0544096062653,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,63.4533705193,11.2162416554,0.294534668125,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,70.2878586574,11.2162416554,0.636198531825,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,70.5243372096,11.2162416554,0.872677084027,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,70.751086019,11.2162416554,1.09942589341,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,72.9201749906,11.2162416554,3.26851486499,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.38161926349,1.38161926349
 06/16  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,69.8868955577,11.2162416554,0.235235432131,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,70.3974049166,11.2162416554,0.745744790973,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,64.0596555737,11.2162416554,0.900819722533,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,72.5318711179,11.2162416554,2.88021099231,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,74.7943896036,11.2162416554,5.14272947801,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,76.1918505032,11.2162416554,6.5401903776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,76.9322319703,11.2162416554,7.28057184471,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,28.4723610764,11.2162416554,0.0547816772694,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,17.855395511,11.2162416554,0.146329581086,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,18.0469023921,11.2162416554,0.337836462265,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,17.8736107134,11.2162416554,0.164544783499,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,17.742315707,11.2162416554,0.0332497771509,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,9.82130942165,0.67320098525,2.65528416193,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,10.3865892516,0.787586601398,3.10617837577,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,10.0976042709,0.729349877497,2.87543011897,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,10.2341941432,0.76328874798,2.97808112075,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,9.38924675788,0.599456352738,2.29696613067,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.599680057552,0.599680057552
 06/19  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,69.6578282827,11.2162416554,0.006168157108,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,69.8475887398,11.2162416554,0.19592861418,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,69.9086250052,11.2162416554,0.256964879608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.69606728509,3.69606728509
 06/20  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.784735332751,0.784735332751
 06/20  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,69.721915007,11.2162416554,0.0702548814377,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,63.4759406174,11.2162416554,0.317104766281,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,70.2694138704,11.2162416554,0.617753744832,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,70.3397964933,11.2162416554,0.688136367672,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,70.3780690897,11.2162416554,0.726408964061,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,70.2637780892,11.2162416554,0.612117963584,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.23732353656,4.23732353656
 06/21  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.08403361716,1.08403361716
 06/21  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,69.6987274932,11.2162416554,0.0470673675649,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,63.4765526946,11.2162416554,0.317716843487,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,70.3333916457,11.2162416554,0.681731520139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,70.4319758559,11.2162416554,0.780315730326,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,70.6032435317,11.2162416554,0.951583406119,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,70.6604336649,11.2162416554,1.00877353931,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,5.27303281681,5.27303281681
 06/22  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.97329692769,1.97329692769
 06/22  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,69.6616247641,11.2162416554,0.00996463852109,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,63.3336220785,11.2162416554,0.174786227381,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,70.1075052863,11.2162416554,0.455845160699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,70.2947173429,11.2162416554,0.643057217286,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,70.4323069399,11.2162416554,0.780646814332,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,70.4555440455,11.2162416554,0.80388391988,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.01050026849,2.01050026849
 06/23  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.00895022285279,0.00895022285279
 06/23  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,69.6744029327,11.2162416554,0.0227428070785,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,70.0270304083,11.2162416554,0.375370282747,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,63.7804882593,11.2162416554,0.621652408168,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,70.6080396232,11.2162416554,0.956379497633,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,70.9036168155,11.2162416554,1.25195668988,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,74.2264343697,11.2162416554,4.57477424408,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,76.1574641364,11.2162416554,6.50580401083,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,28.7813505437,11.2162416554,0.36377114457,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,29.3044733668,11.2162416554,0.886893967733,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,20.2670651795,11.2162416554,2.55799924958,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,24.1633196635,11.2162416554,6.45425373359,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,26.8566546427,11.2162416554,9.14758871278,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,28.3563021587,11.2162416554,10.6472362288,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,10.5769746401,0.827220604656,3.25692976097,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,10.6266992295,0.837342745608,3.2965322094,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,12.8421631727,1.29902776933,5.05031112888,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,11.334992222,1.0108937736,3.83127417393,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,8.68606687138,0.149366186088,0.556709744156,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,8.7862133682,0.473318261149,1.82007083258,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,9.53404576048,0.627901090395,2.41332039562,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,9.43174153826,0.607312929355,2.33160433444,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,9.61146804162,0.653028463147,2.46561530401,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,8.79889846735,0.496529126742,1.80954506614,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,8.20619969569,0.0494129359383,0.176795818623,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,57.7423239213,11.2162416554,0.0647126664854,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,70.0864819016,11.2162416554,0.434821776015,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,70.3002168016,11.2162416554,0.648556675973,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,70.4642448255,11.2162416554,0.812584699915,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,63.9955527903,11.2162416554,0.836716939141,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,70.7419439121,11.2162416554,1.09028378647,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,71.090271589,11.2162416554,1.4386114634,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,71.464666015,11.2162416554,1.81300588942,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,71.9716570737,11.2162416554,2.31999694813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,70.1892704241,11.2162416554,0.537610298539,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,70.7092023594,11.2162416554,1.05754223376,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,72.1776694267,11.2162416554,2.52600930108,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,68.9459373926,11.2162416554,5.78710154151,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,78.1994703913,11.2162416554,8.54781026569,0.0,49.3310213673,9.10439710289,0.0,0.0
