Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/27  14:00:00,80.1467398665,11.2162416554,10.4950797409,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,81.5936665432,11.2162416554,11.9420064176,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,81.9693794014,11.2162416554,12.3177192758,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,23.5156570709,0.644282461716,2.38130210773,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,9.25426781948,0.59427934095,2.16716420407,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,8.38660902569,0.414991011107,1.47879374012,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,57.7747369251,11.2162416554,0.0971256703411,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,70.3590408491,11.2162416554,0.707380723528,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,70.7874011577,11.2162416554,1.13574103212,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,72.6680367067,11.2162416554,3.01637658105,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,69.0051511898,11.2162416554,5.84631533867,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,77.9331779967,11.2162416554,8.28151787108,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,79.4748556949,11.2162416554,9.82319556927,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,80.5721484515,11.2162416554,10.9204883259,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,80.5755881638,11.2162416554,10.9239280382,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,23.1862227761,0.587536701658,2.10861357296,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,8.97798629861,0.541278301075,1.94388372307,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,57.8618221467,11.2162416554,0.184210891909,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,70.4890632515,11.2162416554,0.837403125878,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.8365504597,11.2162416554,1.18489033414,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,73.1202990142,11.2162416554,3.46863888859,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,69.2833920738,11.2162416554,6.12455622263,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,78.4432743326,11.2162416554,8.79161420701,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,80.1739006728,11.2162416554,10.5222405472,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,81.4059461808,11.2162416554,11.7542860552,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,81.6652802859,11.2162416554,12.0136201603,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,23.7050384297,0.695153032415,2.51981289581,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,11.188501914,1.01455280191,3.68112483762,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,9.0460642776,0.556277078921,1.99696292422,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,8.71360440614,0.161136621814,0.572476843191,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,58.2272386311,11.2162416554,0.549627376324,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.8614026235,11.2162416554,1.20974249789,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,73.4109522635,11.2162416554,3.75929213792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,78.2985275665,11.2162416554,8.64686744093,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,74.6848013655,11.2162416554,11.5259655143,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,82.964350576,11.2162416554,13.3126904504,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,84.4093213124,11.2162416554,14.7576611868,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,85.7450181655,11.2162416554,16.0933580399,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,86.4005728019,11.2162416554,16.7489126763,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,28.4578788839,1.68229659962,6.28550978277,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,9.90120472873,0.736497471023,2.67188298324,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,28.4385038055,11.2162416554,0.0209244063814,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,28.9029754014,11.2162416554,0.485396002343,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,29.3442493131,11.2162416554,0.92666991405,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,19.7415802102,11.2162416554,2.03251428031,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,22.9626811227,11.2162416554,5.25361519279,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,24.9503142227,11.2162416554,7.24124829279,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,26.0917891307,11.2162416554,8.38272320079,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,9.83084014867,0.736270699651,2.60174517456,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,9.49588497317,0.662406456981,2.34065424173,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,8.54926794234,0.45937901004,1.59706465783,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,58.1445191928,11.2162416554,0.466907938021,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,70.51557402,11.2162416554,0.863913894421,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,70.7416684912,11.2162416554,1.09000836555,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,70.9720661975,11.2162416554,1.32040607188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,64.6479322707,11.2162416554,1.48909641958,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,74.1486943895,11.2162416554,4.49703426393,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,79.0938667227,11.2162416554,9.44220659711,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,81.126052901,11.2162416554,11.4743927754,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,82.0029493699,11.2162416554,12.3512892443,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,25.8246018531,1.1791336656,4.15539568602,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,11.623687775,1.13408309066,3.99678040989,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,11.0498490904,1.01572403797,3.54130077798,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.9407737874,0.668604701815,2.2921781445,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,10.0588294892,0.769625445539,2.79637976915,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,13.6941286249,1.52117465665,5.68012969379,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,14.0698018298,1.6103011273,5.96667642802,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,13.6713084587,1.52053563891,5.65794854537,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,14.4470851209,1.71128939857,6.24297144791,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,10.737944527,0.933383146719,3.31173710581,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,10.9636331954,0.664574161347,2.31906809292,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,38.3575631949,11.2162416554,0.158424763494,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,58.294741901,11.2162416554,0.617130646231,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,70.4429111199,11.2162416554,0.791250994345,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,70.4964505496,11.2162416554,0.844790423975,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,70.6104920222,11.2162416554,0.95883189657,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,64.0231588183,11.2162416554,0.864322967205,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,70.6354833072,11.2162416554,0.983823181586,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,70.7971322065,11.2162416554,1.14547208088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,70.8724944553,11.2162416554,1.2208343297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,70.979530422,11.2162416554,1.32787029636,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,57.6797219157,11.2162416554,0.00211066093463,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,69.9649687271,11.2162416554,0.313308601474,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,70.1641333706,11.2162416554,0.512473245007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,70.2975586853,11.2162416554,0.645898559672,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,63.865605816,11.2162416554,0.706769964882,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,70.4127585459,11.2162416554,0.761098420261,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,70.4239973007,11.2162416554,0.772337175089,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,70.5724488102,11.2162416554,0.920788684595,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,70.6013441317,11.2162416554,0.949684006092,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.6835906227,1.6835906227
 07/07  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,69.7903602784,11.2162416554,0.138700152842,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,69.9032320802,11.2162416554,0.2515719546,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,63.2651165011,11.2162416554,0.106280649949,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,69.6708104856,11.2162416554,0.0191503600447,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,69.6766311264,11.2162416554,0.0249710008133,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.067985440247,0.067985440247
 07/08  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,17.746987371,11.2162416554,0.0379214411183,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,17.9059269891,11.2162416554,0.196861059182,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,17.9910488899,11.2162416554,0.281982960065,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,9.41592081961,0.649967639673,2.27312890547,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,9.91055263907,0.759977448121,2.65775091648,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,9.49936567457,0.669221186027,2.33732021407,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,9.1923577647,0.601066416375,2.09846707386,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,38.3669629026,11.2162416554,0.167824471235,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,58.5149954323,11.2162416554,0.837384177573,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,70.9511379914,11.2162416554,1.29947786581,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,72.1044364281,11.2162416554,2.45277630246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,76.8361402975,11.2162416554,7.18448017193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,72.9209304924,11.2162416554,9.76209464127,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,80.0198541863,11.2162416554,10.3681940607,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,79.0714648469,11.2162416554,9.41980472131,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,79.3564550811,11.2162416554,9.70479495546,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,79.1638768402,11.2162416554,9.51221671457,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,8.53822112637,0.449321901315,1.59607495059,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,8.21393793169,0.385095946306,1.33601771092,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,8.22359835692,0.0546559666406,0.188951449147,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,38.9795990642,11.2162416554,0.780460632811,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,58.9511405389,11.2162416554,1.27352928412,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,73.447353371,11.2162416554,3.79569324538,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,78.3476422272,11.2162416554,8.6959821016,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,79.9466150373,11.2162416554,10.2949549117,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,74.1469568566,11.2162416554,10.9881210054,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,80.9095517755,11.2162416554,11.2578916499,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,81.0754641753,11.2162416554,11.4238040497,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,83.3812704953,11.2162416554,13.7296103697,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,85.5646641969,11.2162416554,15.9130040713,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,30.2550226794,2.06011260297,7.70483757493,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,15.2087332046,1.82675438879,6.88915454134,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,18.3936745874,2.5177116335,9.3831386794,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,12.8464134996,1.06137118045,3.80505137801,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,38.8301869616,11.2162416554,0.631048530272,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,58.9197129156,11.2162416554,1.24210166085,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,72.5631170105,11.2162416554,2.91145688491,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,76.6512389641,11.2162416554,6.99957883854,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,80.6266964304,11.2162416554,10.9750363048,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,76.8532940843,11.2162416554,13.6944582332,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,86.3193811395,11.2162416554,16.6677210139,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,88.1575365756,11.2162416554,18.50587645,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,88.9285541099,11.2162416554,19.2768939843,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,89.651523651,11.2162416554,19.9998635254,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,32.4071178568,2.48314206235,9.43390329295,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,15.4548024933,1.87904475316,7.08293346568,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,18.5989131043,2.55833562842,9.54775320145,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,14.3526094826,1.37846510825,4.99415343323,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,39.043660905,11.2162416554,0.844522473595,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,59.0782698857,11.2162416554,1.40065863096,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,74.6885974628,11.2162416554,5.03693733717,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,79.3314847752,11.2162416554,9.67982464964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,82.3327547132,11.2162416554,12.6810945876,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,78.1983106432,11.2162416554,15.0394747921,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,86.8593681177,11.2162416554,17.2077079921,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,88.7739069474,11.2162416554,19.1222468218,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,84.0062679605,11.2162416554,14.3546078349,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,76.4784017557,11.2162416554,6.82674163011,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,57.9012174419,11.2162416554,0.223606187132,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,70.3869073779,11.2162416554,0.735247252327,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,70.6253834748,11.2162416554,0.973723349195,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,70.8241466569,11.2162416554,1.17248653133,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,64.436284004,11.2162416554,1.27744815287,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,71.0028332532,11.2162416554,1.35117312756,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,71.1605412671,11.2162416554,1.50888114152,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,72.4524410812,11.2162416554,2.80078095563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,75.3194404361,11.2162416554,5.66778031055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,28.6093581475,11.2162416554,0.191778748401,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,29.0271553422,11.2162416554,0.609575943102,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,29.2270605416,11.2162416554,0.809481142534,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,18.2807379208,11.2162416554,0.571671990893,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,18.170194822,11.2162416554,0.461128892151,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,18.515812451,11.2162416554,0.806746521121,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,19.6347318247,11.2162416554,1.92566589479,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,9.65486480057,0.695340752678,2.46669977343,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,9.90397446529,0.748896285556,2.66225390527,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,12.0932776538,1.23320280389,4.36725057544,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,10.3395463189,0.855964421506,2.99075762291,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,9.46032897862,0.665056011306,2.30244869285,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,9.08175578522,0.586878746862,2.00205276389,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,8.29991566625,0.0733167852682,0.246607939847,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,57.7738147215,11.2162416554,0.0962034667318,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,70.2755078113,11.2162416554,0.623847685683,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,70.6334423528,11.2162416554,0.981782227229,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,70.9340482767,11.2162416554,1.28238815107,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,64.6229719125,11.2162416554,1.46413606141,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,73.6184472969,11.2162416554,3.96678717133,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,74.8991859892,11.2162416554,5.24752586356,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,77.1241099835,11.2162416554,7.47244985788,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,78.5980407289,11.2162416554,8.94638060334,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,23.0178552245,0.578358577441,1.94942414555,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,8.47562658167,0.455708125713,1.5270941815,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,57.8446217505,11.2162416554,0.167010495688,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,70.3656783061,11.2162416554,0.714018180539,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,70.6888706649,11.2162416554,1.03721053935,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,70.9962553393,11.2162416554,1.34459521373,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,65.6274084264,11.2162416554,2.46857257526,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,75.9101625278,11.2162416554,6.25850240219,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,78.9664904813,11.2162416554,9.31483035569,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,80.4371525227,11.2162416554,10.7854923971,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,80.7786773583,11.2162416554,11.1270172327,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,23.5660361542,0.686720302592,2.38924335014,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,11.0744849094,1.02153273971,3.56012789522,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,9.07246434477,0.582709334855,1.99693073545,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,8.43766427741,0.104651987704,0.353021348574,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,38.4264168101,11.2162416554,0.227278378712,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,58.4902502922,11.2162416554,0.81263903742,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,70.8947724744,11.2162416554,1.24311234877,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,72.6875006016,11.2162416554,3.035840476,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,77.1833882172,11.2162416554,7.53172809156,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,73.5256371769,11.2162416554,10.3668013258,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,83.6242145145,11.2162416554,13.9725543889,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,86.9555943447,11.2162416554,17.3039342191,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,89.515725127,11.2162416554,19.8640650014,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,91.3558764194,11.2162416554,21.7042162938,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,34.8530720795,2.91350984006,11.4494897379,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,17.4792243536,2.24927014662,8.73712993248,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,19.7976524359,2.77051216302,10.5343159984,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,14.0407539827,1.28206800919,4.77869503237,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,17.1570149786,0.37696572547,1.36422497868,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
