Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/20  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,39.5757870076,11.2162416554,1.37664857626,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,60.6023959724,11.2162416554,2.92478471763,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,77.422186763,11.2162416554,7.77052663738,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,80.3937418153,11.2162416554,10.7420816897,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,84.0621310973,11.2162416554,14.4104709717,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,80.3000501572,11.2162416554,17.1412143061,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,89.0368268449,11.2162416554,19.3851667193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,91.1251692133,11.2162416554,21.4735090877,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,93.6361071766,11.2162416554,23.984447051,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,94.4962579486,11.2162416554,24.844597823,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,36.3664247198,3.21228469373,12.6640675245,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,18.5309187542,2.43648164493,9.60161283486,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,21.5805470636,3.11256205367,11.9751607354,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,16.0025974666,1.69636760409,6.32623892137,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,18.9358226381,0.754481954296,2.76551640934,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,39.5868610159,11.2162416554,1.38772258452,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,59.1781645204,11.2162416554,1.5005532656,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,73.7257560914,11.2162416554,4.07409596579,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,77.0732243752,11.2162416554,7.42156424965,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,81.4857066879,11.2162416554,11.8340465623,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,78.7361376866,11.2162416554,15.5773018355,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,89.0020227955,11.2162416554,19.3503626699,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,91.1657653849,11.2162416554,21.5141052593,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,91.9223921841,11.2162416554,22.2707320585,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,91.751800374,11.2162416554,22.1001402484,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,34.2475155857,2.84325371479,10.9141893694,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,16.6830035525,2.10523465424,8.08494462377,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,19.5473603642,2.7203616374,10.3341744524,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,15.7215110775,1.3243240947,4.930029375,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,17.4829186384,0.44809947029,1.61899489368,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,19.3089883899,11.2162416554,0.588322781959,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,29.0715404223,11.2162416554,0.653961023187,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,29.0769005574,11.2162416554,0.659321158279,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,29.1114648483,11.2162416554,0.69388544916,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,18.3361866891,11.2162416554,0.627120759211,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,18.5932472777,11.2162416554,0.884181347798,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,19.5389829798,11.2162416554,1.82991704994,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,21.8299360814,11.2162416554,4.12087015147,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,69.7939226337,11.2162416554,0.14226250815,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,69.9231839206,11.2162416554,0.271523794964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,70.1792292622,11.2162416554,0.527569136592,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,70.2491512505,11.2162416554,0.597491124901,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.0048202591,3.0048202591
 07/25  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.499896881604,0.499896881604
 07/25  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,69.6642982769,11.2162416554,0.0126381513433,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,69.9793782245,11.2162416554,0.3277180989,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,63.6586364233,11.2162416554,0.499800572145,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,70.4198147233,11.2162416554,0.768154597734,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,70.6082116976,11.2162416554,0.95655157203,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,70.7540061638,11.2162416554,1.10234603823,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,70.7847063944,11.2162416554,1.13304626877,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.65640082649,1.65640082649
 07/26  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0604586694723,0.0604586694723
 07/26  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,69.9015686925,11.2162416554,0.249908566928,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,70.3283455826,11.2162416554,0.676685456956,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,63.9388876071,11.2162416554,0.780051755939,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,70.686991027,11.2162416554,1.03533090136,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,70.8153233969,11.2162416554,1.16366327134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,70.9621305898,11.2162416554,1.31047046424,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,71.0150004347,11.2162416554,1.3633403091,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,69.7904588296,11.2162416554,0.138798703964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,70.2169633956,11.2162416554,0.565303270013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,70.5353809807,11.2162416554,0.883720855063,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,64.1794945425,11.2162416554,1.02065869135,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,71.0103138559,11.2162416554,1.3586537303,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,71.4253366366,11.2162416554,1.77367651103,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,74.2279499451,11.2162416554,4.57628981953,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,76.0433694865,11.2162416554,6.39170936092,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,57.7314280011,11.2162416554,0.0538167463543,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,70.160000216,11.2162416554,0.508340090372,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,70.5821363807,11.2162416554,0.930476255123,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,70.8763597661,11.2162416554,1.22469964049,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,64.4271888388,11.2162416554,1.26835298762,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,71.1370966806,11.2162416554,1.48543655498,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,71.0594660791,11.2162416554,1.40780595346,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,71.5227221538,11.2162416554,1.87106202823,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,73.520769376,11.2162416554,3.86910925044,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,28.7142601983,11.2162416554,0.29668079921,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,29.1922644922,11.2162416554,0.774685093089,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,18.5350177253,11.2162416554,0.825951795437,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,18.994401087,11.2162416554,1.28533515713,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,20.6078257467,11.2162416554,2.89875981681,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,22.6139050801,11.2162416554,4.90483915018,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,7.88993442293,0.320906712692,1.07620343577,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.81654759813,0.0745166299369,0.249206693731,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,57.7547812022,11.2162416554,0.0771699474377,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,70.2619924773,11.2162416554,0.610332351712,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,70.5383743131,11.2162416554,0.886714187522,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,71.0394924839,11.2162416554,1.38783235833,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,66.9430492845,11.2162416554,3.78421343335,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,78.6830325989,11.2162416554,9.03137247331,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,81.8184538983,11.2162416554,12.1667937727,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,84.0290037454,11.2162416554,14.3773436198,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,85.1073342813,11.2162416554,15.4556741557,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,27.5918809861,1.50933261692,5.59247586771,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,11.2945263047,1.03781804901,3.76388398124,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,9.72933339032,0.710769509527,2.52573960633,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,39.0331137349,11.2162416554,0.833975303552,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.8440579525,11.2162416554,1.1664466977,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,71.2490598714,11.2162416554,1.5973997458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,75.6340876338,11.2162416554,5.9824275082,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,78.9578679054,11.2162416554,9.30620777979,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,73.4503890313,11.2162416554,10.2915531802,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,80.2181439972,11.2162416554,10.5664838717,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,80.1969752421,11.2162416554,10.5453151165,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,80.0937839835,11.2162416554,10.4421238579,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,79.7865806696,11.2162416554,10.134920544,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,23.1041581544,0.585529591151,2.02855606172,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,9.81172404562,0.73502384833,2.58387592283,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,9.04911938619,0.565670492939,1.99062461879,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,39.7617811246,11.2162416554,1.56264269324,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,59.1958497999,11.2162416554,1.51823854509,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,71.6145344748,11.2162416554,1.96287434924,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,72.5527359638,11.2162416554,2.9010758382,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,75.1961990156,11.2162416554,5.54453889001,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,72.8195522729,11.2162416554,9.66071642175,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,80.0961322457,11.2162416554,10.4444721201,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,81.2610768369,11.2162416554,11.6094167113,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,83.6108730213,11.2162416554,13.9592128957,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,86.4538131525,11.2162416554,16.8021530269,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,31.3076504092,2.27484631143,8.54273159631,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,14.6484248971,1.69822358086,6.45737704176,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,15.7891385929,1.970836913,7.32547740549,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,14.5905469159,0.80399722869,2.83222541274,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,39.8477160795,11.2162416554,1.64857764813,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,60.0994557784,11.2162416554,2.42184452362,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,76.6781233613,11.2162416554,7.02646323574,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,79.4998786418,11.2162416554,9.84821851621,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,83.7652582534,11.2162416554,14.1135981278,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,81.4312028411,11.2162416554,18.2723669899,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,91.6241993373,11.2162416554,21.9725392117,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,94.1812225588,11.2162416554,24.5295624332,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,96.7110936543,11.2162416554,27.0594335287,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,98.0028488892,11.2162416554,28.3511887636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,39.5293771535,3.77540077231,15.2639038797,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,19.9736146161,2.71790977519,10.7628805664,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,22.6211137939,3.30966632419,12.8186231953,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,19.1122217891,1.71763400578,6.44026350886,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,20.7010744885,1.14068396913,4.14456624487,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,16.4914503443,0.235959045569,0.839667024271,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,39.01459685,11.2162416554,0.815458418649,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,58.6869749752,11.2162416554,1.00936372046,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,70.9039398569,11.2162416554,1.25227973135,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,71.1068622563,11.2162416554,1.45520213066,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,71.368402931,11.2162416554,1.71674280537,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,64.846481421,11.2162416554,1.68764556986,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,71.2838618549,11.2162416554,1.63220172934,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,71.1962703238,11.2162416554,1.54461019824,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,71.2261731223,11.2162416554,1.5745129967,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,71.3769177339,11.2162416554,1.72525760831,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,28.4345305064,11.2162416554,0.0169511073039,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,28.8455683761,11.2162416554,0.427988976975,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,29.260008018,11.2162416554,0.842428618926,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,19.2854500602,11.2162416554,1.57638413029,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,22.5492871401,11.2162416554,4.84022121021,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,23.4499933374,11.2162416554,5.74092740753,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,24.7144286055,11.2162416554,7.00536267562,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,10.6150971458,0.918659871905,3.20361299941,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,10.4668746355,0.894919280344,3.07913108066,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,9.43461544208,0.67374473061,2.26804643701,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,8.32804570566,0.42778409274,1.40743733845,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,9.03298851526,0.568479839848,1.97168440095,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,9.53437257382,0.676563490978,2.36498480838,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,11.4182904336,1.09579039862,3.82967576046,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,9.78327991439,0.739290271062,2.55116536887,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,8.7334947629,0.511533152645,1.72913733579,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,11.2278390235,0.0633385056591,0.210176243418,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,38.5527094261,11.2162416554,0.353570994701,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,58.5709056492,11.2162416554,0.893294394437,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,71.0853229822,11.2162416554,1.43366285657,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,74.1728533991,11.2162416554,4.52119327347,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,80.1602539912,11.2162416554,10.5085938656,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,77.6824935554,11.2162416554,14.5236577043,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,87.4357524202,11.2162416554,17.7840922946,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,89.3464038054,11.2162416554,19.6947436798,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,91.339915999,11.2162416554,21.6882558734,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,92.1352808693,11.2162416554,22.4836207437,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,34.7394051412,2.93247520788,11.3168574319,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,16.4681910814,2.0680672871,7.90729951983,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,18.1612689986,2.46346382506,9.20498089908,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,16.158843503,1.13449412916,4.07002509933,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,17.2605391332,0.411408588869,1.43330626988,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,39.5441396095,11.2162416554,1.34500117816,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,59.3091450066,11.2162416554,1.63153375184,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,75.6464573729,11.2162416554,5.99479724728,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,80.9380629282,11.2162416554,11.2864028026,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,85.3516037019,11.2162416554,15.6999435763,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,81.770751188,11.2162416554,18.6119153368,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,91.3438292852,11.2162416554,21.6921691596,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,93.0527834709,11.2162416554,23.4011233453,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,93.7833614314,11.2162416554,24.1317013058,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,92.2604499748,11.2162416554,22.6087898492,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,35.430785521,3.12017153837,11.8205414811,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,17.3063918759,2.2422808668,8.57128673466,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,18.9962531544,2.63917082089,9.86425805901,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,16.6351327426,1.23821569128,4.44259277686,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,17.7826101312,0.526860417808,1.83992543895,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,39.5666762275,11.2162416554,1.36753779612,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,59.3594433159,11.2162416554,1.6818320611,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,77.0258179326,11.2162416554,7.37415780702,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,81.4134892714,11.2162416554,11.7618291458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,85.9282151351,11.2162416554,16.2765550095,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,82.7331957709,11.2162416554,19.5743599198,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,92.8543531384,11.2162416554,23.2026930128,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,94.9806099256,11.2162416554,25.3289498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,96.7864113998,11.2162416554,27.1347512742,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,95.7471415431,11.2162416554,26.0954814175,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,36.681836817,3.33474829721,12.8570160183,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,16.6628738348,2.1281582448,8.04189131552,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,16.184678124,2.0618562977,7.62999755181,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,15.0473396844,0.903626101892,3.18938930809,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,39.260933621,11.2162416554,1.06179518965,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,59.0152674034,11.2162416554,1.33765614867,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,71.3108847227,11.2162416554,1.65922459713,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,71.5967357152,11.2162416554,1.94507558961,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,75.9602673841,11.2162416554,6.30860725851,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,74.3402798578,11.2162416554,11.1814440067,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,83.6449765303,11.2162416554,13.9933164047,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,85.1990156287,11.2162416554,15.5473555031,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,86.4413832316,11.2162416554,16.789723106,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,86.4220649336,11.2162416554,16.770404808,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,29.5678977469,2.02843075979,7.04939448562,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,10.3862185182,0.902799625972,2.99059461779,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,38.9610030287,11.2162416554,0.761864597305,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,58.6958852985,11.2162416554,1.01827404376,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,71.0187424214,11.2162416554,1.36708229582,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,71.1610918769,11.2162416554,1.50943175134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,72.6341967252,11.2162416554,2.98253659961,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,68.757793776,11.2162416554,5.59895792483,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,78.2742606843,11.2162416554,8.62260055875,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,79.0839672294,11.2162416554,9.43230710381,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,77.6128118941,11.2162416554,7.96115176855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,75.0532746863,11.2162416554,5.40161456071,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
