Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,19.2096675899,11.2162416554,0.489001981945,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,29.0299767582,11.2162416554,0.612397359156,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.0954924181,11.2162416554,0.677913018991,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,29.1658485584,11.2162416554,0.748269159277,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,18.4910073689,11.2162416554,0.781941438967,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,18.640569665,11.2162416554,0.931503735133,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,18.7364223452,11.2162416554,1.02735641535,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,18.7806894538,11.2162416554,1.07162352391,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,69.7438089333,11.2162416554,0.0921488076752,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,70.1798939731,11.2162416554,0.528233847512,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,70.4508918372,11.2162416554,0.799231711629,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,64.0933099448,11.2162416554,0.934474093651,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,70.9005322814,11.2162416554,1.24887215578,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,71.1652834381,11.2162416554,1.51362331249,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,71.3665532895,11.2162416554,1.71489316389,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,71.743170135,11.2162416554,2.0915100094,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,57.7039498781,11.2162416554,0.0263386233049,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,70.1574378485,11.2162416554,0.505777722903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,70.5453311161,11.2162416554,0.893670990476,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,70.8936648154,11.2162416554,1.24200468981,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,64.6439952452,11.2162416554,1.48515939406,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,72.4820765203,11.2162416554,2.83041639466,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,75.0761166086,11.2162416554,5.42445648305,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,77.7805241868,11.2162416554,8.12886406125,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,79.8246901404,11.2162416554,10.1730300148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,23.863765335,0.772387222164,2.60130561137,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,9.37869710473,0.663533849254,2.22233898101,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,8.21602905743,0.403820496883,1.31938428608,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,58.0547783427,11.2162416554,0.377167087905,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,70.5618564406,11.2162416554,0.910196315011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,70.9882344603,11.2162416554,1.33657433472,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,71.4148514006,11.2162416554,1.76319127497,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,68.3508237786,11.2162416554,5.19198792745,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,79.6010928975,11.2162416554,9.94943277187,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,81.7581713533,11.2162416554,12.1065112277,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,83.3242885887,11.2162416554,13.6726284631,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,83.3730848615,11.2162416554,13.7214247359,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,27.5905704972,1.60021866526,5.50027933048,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,11.170691009,1.05399909512,3.6238676394,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,8.99920923751,0.575297989317,1.93108697373,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,38.5518320333,11.2162416554,0.352693601967,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,58.5550704749,11.2162416554,0.877459220177,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,70.9294642981,11.2162416554,1.27780417251,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,71.1111269697,11.2162416554,1.45946684414,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,71.2299464549,11.2162416554,1.57828632928,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,64.7051069956,11.2162416554,1.54627114449,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,71.7675086941,11.2162416554,2.11584856846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,76.4322955491,11.2162416554,6.78063542346,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,79.3300363322,11.2162416554,9.67837620663,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,80.049119265,11.2162416554,10.3974591394,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,23.4962217727,0.672581009434,2.33356826179,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,8.93207494332,0.55003294892,1.88921771994,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,38.9128096614,11.2162416554,0.713671229991,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,58.7084717031,11.2162416554,1.03086044833,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,71.1524099214,11.2162416554,1.50074979585,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,74.0455218399,11.2162416554,4.3938617143,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,79.3446592791,11.2162416554,9.69299915351,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,76.4046841094,11.2162416554,13.2458482583,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,86.7087398408,11.2162416554,17.0570797152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,88.4936107851,11.2162416554,18.8419506595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,89.838999657,11.2162416554,20.1873395314,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,90.9177015179,11.2162416554,21.2660413923,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,34.570848137,2.87516160398,11.2056140315,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,16.339399609,2.02978037894,7.81679495564,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,17.0385306524,2.23094452431,8.31476185365,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,18.0733742404,0.912773133675,3.23194349894,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,19.2575431364,11.2162416554,0.536877528372,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,29.3147635624,11.2162416554,0.897184163293,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,29.792266486,11.2162416554,1.37468708693,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,34.4264316556,11.2162416554,6.00885225654,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,28.6562033054,11.2162416554,10.9471373755,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,30.3540315952,11.2162416554,12.6449656653,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,28.7663227913,11.2162416554,11.0572568615,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,24.398638941,11.2162416554,6.68957301114,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,13.2116502507,1.44083460071,5.27799137548,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,15.5788665905,1.93374301668,7.15229929933,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,16.3423877846,2.07852272884,7.77104078129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,17.4866609079,2.33397439251,8.65986224095,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,15.7946418338,1.99009592264,7.31172163675,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,13.907894029,1.61792770311,5.79714205142,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,10.1600529119,0.818640347087,2.84858829035,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.868758137,0.436453820642,1.50364670852,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,39.008046326,11.2162416554,0.80890789458,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,58.9835956101,11.2162416554,1.30598435534,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,72.2421011335,11.2162416554,2.59044100787,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,77.5816961829,11.2162416554,7.93003605731,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,81.8479606841,11.2162416554,12.1963005585,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,78.5438475927,11.2162416554,15.3850117416,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,88.2342150745,11.2162416554,18.5825549489,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,90.9011582445,11.2162416554,21.2494981189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,92.6479970896,11.2162416554,22.996336964,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,91.7163403285,11.2162416554,22.0646802029,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,31.973163362,2.51672689954,8.96636396096,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,11.2355383196,1.0856889839,3.65702506121,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,38.5547142313,11.2162416554,0.355575799893,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,58.2929461806,11.2162416554,0.615334925801,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,70.4958955007,11.2162416554,0.844235375134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,70.8419573104,11.2162416554,1.19029718476,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,71.2008650033,11.2162416554,1.54920487768,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,65.1979929487,11.2162416554,2.03915709758,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,74.9730973913,11.2162416554,5.32143726569,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,76.8019307486,11.2162416554,7.15027062303,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,79.6929708691,11.2162416554,10.0413107435,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,80.4324546384,11.2162416554,10.7807945128,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,22.8705363637,0.551783889916,1.82867997232,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,38.5027162665,11.2162416554,0.303577835159,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,58.2233318095,11.2162416554,0.54572055472,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,70.3467406772,11.2162416554,0.695080551588,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,70.433824219,11.2162416554,0.782164093418,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,70.5440561207,11.2162416554,0.892395995117,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,64.0943099279,11.2162416554,0.935474076726,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,71.0050787352,11.2162416554,1.35341860961,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,71.3733858756,11.2162416554,1.72172574996,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,72.9828366106,11.2162416554,3.33117648498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,74.8737912698,11.2162416554,5.22213114423,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,38.6811373829,11.2162416554,0.481998951482,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,58.400353766,11.2162416554,0.722742511259,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.6188788381,11.2162416554,0.967218712542,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.6741627012,11.2162416554,1.02250257561,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,70.7719675916,11.2162416554,1.12030746605,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,64.3762194864,11.2162416554,1.21738363531,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,71.0611931158,11.2162416554,1.40953299015,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,71.1433776441,11.2162416554,1.49171751847,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,71.3990523046,11.2162416554,1.74739217899,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,72.9203018734,11.2162416554,3.26864174775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.0853079454,11.2162416554,0.88616951407,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,58.8015517944,11.2162416554,1.12394053968,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,71.0235575287,11.2162416554,1.37189740308,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,71.1664105071,11.2162416554,1.51475038148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,73.9852141325,11.2162416554,4.33355400693,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,71.116933154,11.2162416554,7.95809730286,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,80.9803060978,11.2162416554,11.3286459722,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,83.409352866,11.2162416554,13.7576927404,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,85.9875040743,11.2162416554,16.3358439487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,86.5812335413,11.2162416554,16.9295734157,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,29.4400971089,1.94771579719,7.00230881022,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,11.5129322461,1.10169747647,3.91841049521,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,9.07221137343,0.573867859964,2.005519239,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,19.4777795578,11.2162416554,0.757113949776,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,29.3346247822,11.2162416554,0.917045383106,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,29.5264381685,11.2162416554,1.10885876937,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,29.8741396447,11.2162416554,1.45656024562,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,20.0654199067,11.2162416554,2.35635397677,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,24.9567781825,11.2162416554,7.24771225267,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,26.641591699,11.2162416554,8.93252576915,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,27.0922835159,11.2162416554,9.38321758605,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,11.6729869561,1.15430875003,4.02585393157,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,11.5077940354,1.12281934934,3.89215041155,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,9.88443037202,0.771911728808,2.61969436875,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,12.5781355886,1.28971851133,4.79559280282,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,12.3144167856,1.23672690173,4.58486560938,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,15.168067225,1.85849315057,6.81674980001,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,11.7619851057,1.14920675543,4.11995407579,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,8.75306325217,0.508014783113,1.75222419459,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,38.2037092609,11.2162416554,0.00457082956163,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,58.0400591813,11.2162416554,0.362447926526,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,70.41685848,11.2162416554,0.76519835445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,70.8071300624,11.2162416554,1.1554699368,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,71.3037772098,11.2162416554,1.65211708423,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,69.2941654358,11.2162416554,6.13532958466,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,81.6043257199,11.2162416554,11.9526655943,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,78.1699974793,11.2162416554,8.51833735373,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,71.1382310523,11.2162416554,1.48657092667,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,70.6457927631,11.2162416554,0.994132637532,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,57.6836744497,11.2162416554,0.00606319490119,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,70.1760343604,11.2162416554,0.524374234759,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,70.6723748396,11.2162416554,1.02071471397,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,71.1929151497,11.2162416554,1.54125502415,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,67.903526545,11.2162416554,4.74469069388,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,79.0780999926,11.2162416554,9.42643986696,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,81.0663022999,11.2162416554,11.4146421743,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,83.0325680035,11.2162416554,13.3809078779,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,83.8267814723,11.2162416554,14.1751213467,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,27.2744989387,1.48299691651,5.30142952072,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,10.7251524421,0.934933275211,3.29739489245,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,8.40901923171,0.434261389211,1.48193356803,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,57.9368011183,11.2162416554,0.259189863557,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,70.4973572763,11.2162416554,0.845697150738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,71.0255321911,11.2162416554,1.37387206548,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,73.257523281,11.2162416554,3.60586315539,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,71.4726898713,11.2162416554,8.31385402021,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,80.3629531368,11.2162416554,10.7112930112,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,81.8882822171,11.2162416554,12.2366220915,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,83.1460085531,11.2162416554,13.4943484275,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,83.6510867716,11.2162416554,13.999426646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,27.3354488734,1.51342208749,5.33195428445,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,10.4931797938,0.899123400195,3.10123211917,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,8.12623801775,0.373752207867,1.25966153542,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,38.4460268404,11.2162416554,0.246888408986,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,58.3883045764,11.2162416554,0.710693321629,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,70.738951381,11.2162416554,1.08729125543,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,70.9535245877,11.2162416554,1.30186446215,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,71.1758903654,11.2162416554,1.52423023979,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,64.9523344058,11.2162416554,1.79349855471,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,74.9303203578,11.2162416554,5.27866023224,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,76.6856061133,11.2162416554,7.03394598767,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,78.3072005588,11.2162416554,8.65554043316,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,78.9350920776,11.2162416554,9.28343195201,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,22.4949933258,0.460240103688,1.54468072062,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,69.6927547079,11.2162416554,0.0410945823403,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,70.2077012085,11.2162416554,0.55604108294,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,70.7052432469,11.2162416554,1.05358312131,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,64.6808835219,11.2162416554,1.5220476708,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,74.6103742819,11.2162416554,4.9587141563,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,77.0473230969,11.2162416554,7.39566297126,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,78.4324093967,11.2162416554,8.78074927108,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,78.9743252901,11.2162416554,9.32266516451,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,22.7095074374,0.491979729291,1.72745520666,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.559362886767,0.559362886767
 09/02  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,28.51562851,11.2162416554,0.0980491109179,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,18.184120243,11.2162416554,0.475054313117,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,18.5635748952,11.2162416554,0.854508965273,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,19.034591925,11.2162416554,1.32552599516,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,21.7330532617,11.2162416554,4.02398733185,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
