Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,12.0583380812,1.12816441542,4.43734939132,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,12.1450897732,1.1473274934,4.50493800537,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,11.6717838796,1.06463469801,4.1143249071,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,9.36473233336,0.600706419781,2.27120163911,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,10.4002774956,0.798426078892,3.1090271422,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,14.9211801176,1.71003237342,6.71832346973,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,12.2660136239,1.18468900263,4.58850034678,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,12.3263848047,1.21970876047,4.61385176979,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,9.91712032901,0.729422699378,2.69487335517,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,8.36922441263,0.0840087335446,0.305224737951,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,38.3656399448,11.2162416554,0.166501513423,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,58.2350450711,11.2162416554,0.557433816378,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,70.5678041562,11.2162416554,0.916144030589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,70.6021272327,11.2162416554,0.950467107118,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,70.513488451,11.2162416554,0.861828325396,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,63.8469987108,11.2162416554,0.688162859633,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,70.2500271148,11.2162416554,0.5983669892,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,70.2646574763,11.2162416554,0.612997350736,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,70.2811535332,11.2162416554,0.629493407638,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,70.3402721849,11.2162416554,0.688612059298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,57.685400973,11.2162416554,0.00778971825277,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,69.9583536386,11.2162416554,0.306693513033,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,70.1557548388,11.2162416554,0.504094713202,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,70.3966995611,11.2162416554,0.745039435551,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,63.9698035933,11.2162416554,0.810967742169,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,70.6461036011,11.2162416554,0.994443475512,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,70.7452326368,11.2162416554,1.09357251125,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,70.8592452014,11.2162416554,1.20758507585,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,71.0601169953,11.2162416554,1.40845686969,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,57.7443766141,11.2162416554,0.0667653592861,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,70.2706651815,11.2162416554,0.619005055897,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,70.4769382702,11.2162416554,0.825278144575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,70.6763826348,11.2162416554,1.0247225092,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,64.5838171914,11.2162416554,1.4249813403,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,74.2269211367,11.2162416554,4.5752610111,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,78.2971541155,11.2162416554,8.6454939899,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,80.6022139687,11.2162416554,10.9505538431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,81.1994108644,11.2162416554,11.5477507388,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,22.9971741429,0.550791690547,1.95630995083,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,58.1540259413,11.2162416554,0.476414686567,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,70.7410577938,11.2162416554,1.08939766818,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,71.1316298775,11.2162416554,1.47996975194,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,73.6865455031,11.2162416554,4.03488537752,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,70.9408249158,11.2162416554,7.78198906471,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,80.8641328655,11.2162416554,11.2124727399,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,83.4081520646,11.2162416554,13.756491939,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,85.1771921894,11.2162416554,15.5255320638,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,85.8442833851,11.2162416554,16.1926232595,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,28.831066939,1.72890442432,6.61209001316,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,11.4464346004,1.04511700695,3.90849331903,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,11.3944766799,0.42193682746,1.50538224463,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,18.8344399936,11.2162416554,0.113774385612,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,29.0377301206,11.2162416554,0.620150721513,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,29.4146617943,11.2162416554,0.997082395246,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,30.7057698616,11.2162416554,2.28819046248,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,24.1094987782,11.2162416554,6.40043284831,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,27.2289911158,11.2162416554,9.5199251859,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,28.8538658815,11.2162416554,11.1447999516,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,29.4306057542,11.2162416554,11.7215398243,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,12.6623076908,1.2730459165,4.89643749979,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,11.7820964779,1.09897864252,4.19029356087,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,9.23229819136,0.581258290887,2.15821562601,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,9.39379488986,0.595094405062,2.30587621033,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,10.2735029703,0.770599711839,3.01007898402,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,12.6519708503,1.26725764691,4.89188892897,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,10.7934666427,0.892726357884,3.40791601035,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,8.715574968,0.472128477186,1.75062221635,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,9.70402314592,0.0512210725002,0.18564446562,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,38.3502743505,11.2162416554,0.15113591917,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,58.2665602011,11.2162416554,0.588948946333,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,70.6898283572,11.2162416554,1.03816823159,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,71.1123564084,11.2162416554,1.4606962828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,75.3232641986,11.2162416554,5.67160407299,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,72.2384544579,11.2162416554,9.07961860675,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,81.4627129062,11.2162416554,11.8110527806,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,82.5226818633,11.2162416554,12.8710217377,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,82.6693323897,11.2162416554,13.0176722641,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,82.1472859825,11.2162416554,12.4956258569,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,23.3072120016,0.599739603976,2.21739989615,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,8.26220526779,0.383151509649,1.38622948368,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,38.8945338058,11.2162416554,0.695395374399,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,58.5754973736,11.2162416554,0.897886118823,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,70.7639858844,11.2162416554,1.11232575884,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,71.1306774598,11.2162416554,1.47901733418,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,74.2526503563,11.2162416554,4.60099023075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,71.3470072759,11.2162416554,8.18817142481,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,81.0223407698,11.2162416554,11.3706806442,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,81.9097864143,11.2162416554,12.2581262887,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,83.4127942798,11.2162416554,13.7611341542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,84.5200058949,11.2162416554,14.8683457693,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,24.7778924593,0.894516651593,3.39330330621,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,9.70271730618,0.678741766265,2.53115126545,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,57.7277076392,11.2162416554,0.050096384445,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,69.9359344499,11.2162416554,0.284274324304,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,70.1460638371,11.2162416554,0.494403711476,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,70.317010979,11.2162416554,0.66535085339,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,64.0654977369,11.2162416554,0.906661885809,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,70.7460419645,11.2162416554,1.09438183889,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,70.9255270545,11.2162416554,1.27386692887,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,71.1200839644,11.2162416554,1.46842383879,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,71.108644288,11.2162416554,1.45698416241,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.02267723728,4.02267723728
 09/14  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.99916371723,1.99916371723
 09/14  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.103426514883,0.103426514883
 09/14  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,69.8546712442,11.2162416554,0.203011118607,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,63.7080362592,11.2162416554,0.54920040802,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,70.5209286119,11.2162416554,0.869268486309,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,70.8091692558,11.2162416554,1.15750913017,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,71.0530277131,11.2162416554,1.40136758747,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,71.1094072162,11.2162416554,1.45774709059,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.991031341974,0.991031341974
 09/15  07:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.125465889249,0.125465889249
 09/15  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,69.6627483173,11.2162416554,0.0110881916674,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,70.0519018426,11.2162416554,0.400241716954,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,63.8236534591,11.2162416554,0.664817607992,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,70.5814570579,11.2162416554,0.929796932276,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,70.8715436881,11.2162416554,1.21988356246,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,71.1063537325,11.2162416554,1.4546936069,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,71.1633726475,11.2162416554,1.51171252195,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.37558022212,2.37558022212
 09/16  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,0.875198620087,0.875198620087
 09/16  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,17.8542354625,11.2162416554,0.145169532619,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,18.2347277671,11.2162416554,0.52566183717,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,18.5169081122,11.2162416554,0.807842182339,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,18.6642096028,11.2162416554,0.955143672937,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.989147043614,0.989147043614
 09/18  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,69.9902894137,11.2162416554,0.338629288068,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,70.7665030206,11.2162416554,1.11484289502,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,64.6644963065,11.2162416554,1.50566045537,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,73.4308405926,11.2162416554,3.77918046699,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,77.1765939653,11.2162416554,7.52493383975,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,80.0008786407,11.2162416554,10.3492185151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,80.6918400511,11.2162416554,11.0401799255,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,22.1359994393,0.358058344816,1.28786859296,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.64762359137,0.0339466566483,0.120852660254,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,69.8879493811,11.2162416554,0.23628925551,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,70.0523853509,11.2162416554,0.400725225332,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,70.2014309025,11.2162416554,0.549770776855,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,63.855224914,11.2162416554,0.696389062869,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,70.9546540572,11.2162416554,1.30299393156,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,71.3459569571,11.2162416554,1.69429683151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,72.1078813921,11.2162416554,2.45622126653,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,73.9789642175,11.2162416554,4.32730409189,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.52985217098,1.52985217098
 09/20  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.110951954433,0.110951954433
 09/20  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,70.1547554895,11.2162416554,0.503095363858,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,70.7979153774,11.2162416554,1.14625525178,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,64.6509372476,11.2162416554,1.49210139651,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,74.5346143559,11.2162416554,4.88295423029,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,78.778855277,11.2162416554,9.12719515136,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,80.7365703054,11.2162416554,11.0849101798,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,81.643821468,11.2162416554,11.9921613424,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,23.1924771775,0.561393692071,2.14101098398,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,8.63132905733,0.448409905993,1.69009487687,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,58.0381914127,11.2162416554,0.360580157939,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,70.512428181,11.2162416554,0.860768055413,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,70.9494732142,11.2162416554,1.29781308861,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,72.9131187727,11.2162416554,3.26145864712,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,72.2034849407,11.2162416554,9.04464908955,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,82.8360990783,11.2162416554,13.1844389527,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,85.0911080499,11.2162416554,15.4394479243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,87.7646247753,11.2162416554,18.1129646498,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,88.9471993747,11.2162416554,19.2955392491,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,30.4345250393,1.97611235985,7.96834017799,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,12.1338497872,1.13965326658,4.50137224619,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.2256117508,0.576113011628,2.20800779807,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,57.7567217169,11.2162416554,0.0791104621188,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,70.1351716539,11.2162416554,0.483511528298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,70.3682473656,11.2162416554,0.716587240051,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.2995244033,11.2162416554,0.647864277727,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,63.6606040335,11.2162416554,0.501768182334,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,70.2812964853,11.2162416554,0.629636359671,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,70.6087117002,11.2162416554,0.95705157463,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,70.8105781039,11.2162416554,1.15891797828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,70.7266870218,11.2162416554,1.07502689616,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,19.1962325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.7468055314,4.7468055314
 09/23  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,2.81697735686,2.81697735686
 09/23  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,1.55319285476,1.55319285476
 09/23  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.928951284098,0.928951284098
 09/23  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.255209703294,0.255209703294
 09/23  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.083627971139,0.083627971139
 09/23  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/25  08:00:00,57.7299966126,11.2162416554,0.0523853578242,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,70.1491182653,11.2162416554,0.497458139734,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,70.3553339702,11.2162416554,0.70367384459,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,70.273958512,11.2162416554,0.622298386371,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,63.5499006958,11.2162416554,0.391064844696,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,70.2267726065,11.2162416554,0.575112480938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,70.4508580395,11.2162416554,0.799197913949,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,70.5328720166,11.2162416554,0.881211891016,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,70.5024919609,11.2162416554,0.850831835332,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.993901852408,0.993901852408
 09/26  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0120464867467,0.0120464867467
 09/26  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
