Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/26  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,69.752752335,11.2162416554,0.101092209431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,63.4801306334,11.2162416554,0.321294782282,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,70.2646725694,11.2162416554,0.613012443839,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,70.4693426637,11.2162416554,0.817682538078,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,70.6732705985,11.2162416554,1.02161047286,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,70.7467066621,11.2162416554,1.0950465365,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.68940312717,3.68940312717
 09/27  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.87976414418,1.87976414418
 09/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0923528130169,0.0923528130169
 09/27  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,70.0601103023,11.2162416554,0.408450176677,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,64.029082027,11.2162416554,0.870246175846,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,70.9288035213,11.2162416554,1.27714339569,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,71.4097135221,11.2162416554,1.75805339654,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,73.4164660894,11.2162416554,3.76480596383,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,74.7143037632,11.2162416554,5.06264363761,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,69.6810840421,11.2162416554,0.0294239165481,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,69.9008284644,11.2162416554,0.249168338807,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,69.9706978912,11.2162416554,0.319037765567,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.852709076,0.43688480149,0.0,0.0,5.48122459637,1.0115996781,8.00280449476,8.00280449476
 09/29  05:00:00,15.9368939295,0.52106965506,0.0,0.0,5.48122459637,1.0115996781,9.54209856969,9.54209856969
 09/29  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,29.6630246356,29.6630246356
 09/29  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,19.6900625916,19.6900625916
 09/29  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,6.76389385314,6.76389385314
 09/29  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.02526363887,2.02526363887
 09/29  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0671395090869,0.0671395090869
 09/29  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,69.6757036466,11.2162416554,0.024043521011,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,69.9877250707,11.2162416554,0.336064945127,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,70.2318680674,11.2162416554,0.580207941793,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,70.2813316764,11.2162416554,0.629671550795,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.66029933163,6.66029933163
 09/30  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,3.55663248223,3.55663248223
 09/30  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.970329879301,0.970329879301
 09/30  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,17.8285755413,11.2162416554,0.119509611452,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,18.1962338471,11.2162416554,0.487167917244,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,18.4537959818,11.2162416554,0.74473005188,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.29703749827,3.29703749827
 10/02  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.749011163071,0.749011163071
 10/02  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/02  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,63.4466648295,11.2162416554,0.287828978383,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,70.9047401837,11.2162416554,1.25308005815,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,71.3555005881,11.2162416554,1.70384046246,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,72.564371267,11.2162416554,2.91271114142,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,73.7703577807,11.2162416554,4.11869765508,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/03  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/03  09:00:00,69.7358540133,11.2162416554,0.0841938877065,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  10:00:00,70.089507002,11.2162416554,0.437846876414,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,70.198018738,11.2162416554,0.546358612403,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,63.8626030374,11.2162416554,0.703767186277,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,70.8364953357,11.2162416554,1.18483521011,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,71.8208664802,11.2162416554,2.16920635459,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,75.2286439736,11.2162416554,5.576983848,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,76.2892455695,11.2162416554,6.63758544391,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  07:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/04  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/04  09:00:00,69.8684097275,11.2162416554,0.216749601899,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  10:00:00,70.5594349098,11.2162416554,0.907774784225,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,71.1170569341,11.2162416554,1.46539680851,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,65.2403973062,11.2162416554,2.08156145509,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,75.7185882151,11.2162416554,6.06692808954,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,76.1275725113,11.2162416554,6.47591238569,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,76.4251757314,11.2162416554,6.77351560585,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,77.0709924708,11.2162416554,7.41933234525,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.13531054691,2.13531054691
 10/05  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,1.33694177182,1.33694177182
 10/05  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,0.509037675796,0.509037675796
 10/05  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0322457085499,0.0322457085499
 10/05  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.8268040984,0.410979823889,0.0,0.0,5.48122459637,1.0115996781,7.51797494486,7.51797494486
 10/05  24:00:00,15.9469083039,0.531084029444,0.0,0.0,5.48122459637,1.0115996781,9.72539619886,9.72539619886
 10/06  01:00:00,16.377747472,0.961923197515,0.0,0.0,5.48122459637,1.0115996781,17.654546086,17.654546086
 10/06  02:00:00,16.5471190111,1.1312947366,0.0,0.0,5.48122459637,1.0115996781,20.5942798949,20.5942798949
 10/06  03:00:00,16.6717922236,1.25596794914,0.0,0.0,5.48122459637,1.0115996781,23.2500058117,23.2500058117
 10/06  04:00:00,16.8915088015,1.475684527,0.0,0.0,5.48122459637,1.0115996781,27.2286786055,27.2286786055
 10/06  05:00:00,16.946328944,1.53050466956,0.0,0.0,5.48122459637,1.0115996781,28.683861124,28.683861124
 10/06  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,46.4093582912,46.4093582912
 10/06  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,39.1283846331,39.1283846331
 10/06  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,27.2152077394,27.2152077394
 10/06  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,12.7837232645,12.7837232645
 10/06  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.70629118328,5.70629118328
 10/06  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.84827649593,3.84827649593
 10/06  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,2.48155902289,2.48155902289
 10/06  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.658486633938,0.658486633938
 10/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.00557336995052,0.00557336995052
 10/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.7371682025,0.321343928043,0.0,0.0,5.48122459637,1.0115996781,5.89770958346,5.89770958346
 10/06  21:00:00,16.2092238888,0.793399614362,0.0,0.0,5.48122459637,1.0115996781,14.5151804548,14.5151804548
 10/06  22:00:00,16.5571449708,1.1413206963,0.0,0.0,5.48122459637,1.0115996781,20.8716895991,20.8716895991
 10/06  23:00:00,16.8848287105,1.46900443601,0.0,0.0,5.48122459637,1.0115996781,26.7724936678,26.7724936678
 10/06  24:00:00,17.1382920371,1.72246776268,0.0,0.0,5.48122459637,1.0115996781,32.0252951235,32.0252951235
 10/07  01:00:00,17.5152064545,2.09938218005,0.0,0.0,5.48122459637,1.0115996781,38.9836343341,38.9836343341
 10/07  02:00:00,17.5865417569,2.17071748239,0.0,0.0,5.48122459637,1.0115996781,40.6371591822,40.6371591822
 10/07  03:00:00,17.9188322842,2.50300800969,0.0,0.0,5.48122459637,1.0115996781,46.6625378501,46.6625378501
 10/07  04:00:00,17.8955794555,2.47975518106,0.0,0.0,5.48122459637,1.0115996781,46.5629855183,46.5629855183
 10/07  05:00:00,18.2356383695,2.81981409501,0.0,0.0,5.48122459637,1.0115996781,52.6980617804,52.6980617804
 10/07  06:00:00,18.0988239373,2.68299966282,0.0,0.0,5.48122459637,1.0115996781,50.5018206114,50.5018206114
 10/07  07:00:00,22.1705659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,76.2247553395,76.2247553395
 10/07  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,63.9545662226,63.9545662226
 10/07  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,44.908544997,44.908544997
 10/07  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,25.4361299978,25.4361299978
 10/07  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,10.4964944814,10.4964944814
 10/07  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,6.08970260569,6.08970260569
 10/07  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,4.74158424941,4.74158424941
 10/07  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.39201631654,3.39201631654
 10/07  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.44196136148,2.44196136148
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.8559449211,0.440120646635,0.0,0.0,5.48122459637,1.0115996781,8.05111112364,8.05111112364
 10/07  21:00:00,16.0655599235,0.649735649022,0.0,0.0,5.48122459637,1.0115996781,11.908087737,11.908087737
 10/07  22:00:00,16.7389131949,1.32308892048,0.0,0.0,5.48122459637,1.0115996781,24.1647776006,24.1647776006
 10/07  23:00:00,16.5934955009,1.17767122639,0.0,0.0,5.48122459637,1.0115996781,21.4801724672,21.4801724672
 10/07  24:00:00,17.2674517789,1.85162750447,0.0,0.0,5.48122459637,1.0115996781,34.1660916798,34.1660916798
 10/08  01:00:00,16.8805034698,1.46467919536,0.0,0.0,5.48122459637,1.0115996781,27.2141136243,27.2141136243
 10/08  02:00:00,17.3999573307,1.98413305624,0.0,0.0,5.48122459637,1.0115996781,36.8717641941,36.8717641941
 10/08  03:00:00,16.9464036782,1.53057940378,0.0,0.0,5.48122459637,1.0115996781,28.5333651122,28.5333651122
 10/08  04:00:00,17.5754140735,2.15958979903,0.0,0.0,5.48122459637,1.0115996781,40.2802368331,40.2802368331
 10/08  05:00:00,17.1095508455,1.69372657099,0.0,0.0,5.48122459637,1.0115996781,31.6954396862,31.6954396862
 10/08  06:00:00,17.756186677,2.34036240256,0.0,0.0,5.48122459637,1.0115996781,43.7714776626,43.7714776626
 10/08  07:00:00,12.7445973906,1.79027311611,0.0,0.0,5.48122459637,1.0115996781,33.5420279451,33.5420279451
 10/08  08:00:00,8.65216283291,2.15933855845,0.0,0.0,5.48122459637,1.0115996781,40.2628216858,40.2628216858
 10/08  09:00:00,7.61413488138,1.12131060692,0.0,0.0,5.48122459637,1.0115996781,20.6973505156,20.6973505156
 10/08  10:00:00,7.22024108793,0.727416813468,0.0,0.0,5.48122459637,1.0115996781,13.3402537212,13.3402537212
 10/08  11:00:00,6.6019464414,0.109122166936,0.0,0.0,5.48122459637,1.0115996781,1.98105602168,1.98105602168
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.7675823637,0.351758089254,0.0,0.0,5.48122459637,1.0115996781,6.45050728375,6.45050728375
 10/08  23:00:00,15.9009503175,0.48512604302,0.0,0.0,5.48122459637,1.0115996781,8.89777023557,8.89777023557
 10/08  24:00:00,15.971432653,0.555608378584,0.0,0.0,5.48122459637,1.0115996781,10.1969028996,10.1969028996
 10/09  01:00:00,16.3619719439,0.946147669416,0.0,0.0,5.48122459637,1.0115996781,17.35088122,17.35088122
 10/09  02:00:00,16.2364290172,0.820604742727,0.0,0.0,5.48122459637,1.0115996781,14.9787222685,14.9787222685
 10/09  03:00:00,16.7495167357,1.33369246122,0.0,0.0,5.48122459637,1.0115996781,24.6770781246,24.6770781246
 10/09  04:00:00,16.5792181455,1.16339387107,0.0,0.0,5.48122459637,1.0115996781,21.6733528247,21.6733528247
 10/09  05:00:00,17.1515930011,1.73576872666,0.0,0.0,5.48122459637,1.0115996781,32.3818380337,32.3818380337
 10/09  06:00:00,16.8262374555,1.41041318105,0.0,0.0,5.48122459637,1.0115996781,26.4039839922,26.4039839922
 10/09  07:00:00,12.9180520616,1.96372778713,0.0,0.0,5.48122459637,1.0115996781,36.704808473,36.704808473
 10/09  08:00:00,7.82341288537,1.3305886109,0.0,0.0,5.48122459637,1.0115996781,24.831330011,24.831330011
 10/09  09:00:00,7.71970560394,1.22688132947,0.0,0.0,5.48122459637,1.0115996781,22.6043451529,22.6043451529
 10/09  10:00:00,6.90339329704,0.410569022578,0.0,0.0,5.48122459637,1.0115996781,7.52987604706,7.52987604706
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,16.0316207418,0.615796467304,0.0,0.0,5.48122459637,1.0115996781,11.3408825274,11.3408825274
 10/09  23:00:00,16.0636601699,0.647835895482,0.0,0.0,5.48122459637,1.0115996781,11.8828855956,11.8828855956
 10/09  24:00:00,16.1803510444,0.764526769916,0.0,0.0,5.48122459637,1.0115996781,14.0386729353,14.0386729353
 10/10  01:00:00,16.3751669036,0.959342629182,0.0,0.0,5.48122459637,1.0115996781,17.5914288565,17.5914288565
 10/10  02:00:00,16.6328636577,1.21703938324,0.0,0.0,5.48122459637,1.0115996781,22.4688409342,22.4688409342
 10/10  03:00:00,16.7743122793,1.35848800483,0.0,0.0,5.48122459637,1.0115996781,25.4292030342,25.4292030342
 10/10  04:00:00,17.0922953051,1.67647103059,0.0,0.0,5.48122459637,1.0115996781,31.1652099116,31.1652099116
 10/10  05:00:00,17.1998010555,1.78397678106,0.0,0.0,5.48122459637,1.0115996781,33.6100374312,33.6100374312
 10/10  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,52.3905702514,52.3905702514
 10/10  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,43.2803366,43.2803366
 10/10  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,27.6064610751,27.6064610751
 10/10  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.82649210245,7.82649210245
 10/10  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.41005549505,3.41005549505
 10/10  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.05316146306,1.05316146306
 10/10  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.144874755636,0.144874755636
 10/10  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.7574855269,0.34166125241,0.0,0.0,5.48122459637,1.0115996781,6.28680858669,6.28680858669
 10/11  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,19.6492002575,19.6492002575
 10/11  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,12.0841388939,12.0841388939
 10/11  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,6.32068551005,6.32068551005
 10/11  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.77191800716,3.77191800716
 10/11  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.08425819153,2.08425819153
 10/11  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.06573024893,1.06573024893
 10/11  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.920001474091,0.920001474091
 10/11  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.322685673819,0.322685673819
 10/11  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.140133539484,0.140133539484
 10/11  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.12720729,11.12720729
 10/12  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.07448574819,7.07448574819
 10/12  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,5.07365509253,5.07365509253
 10/12  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.37664277183,3.37664277183
 10/12  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.54460494702,2.54460494702
 10/12  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.83732287831,1.83732287831
 10/12  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.36867597918,1.36867597918
 10/12  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.483183663948,0.483183663948
 10/12  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0822317720174,0.0822317720174
 10/12  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.8388468471,0.42302257261,0.0,0.0,5.48122459637,1.0115996781,7.80839715428,7.80839715428
 10/13  01:00:00,16.2485350292,0.832710754741,0.0,0.0,5.48122459637,1.0115996781,15.4245775013,15.4245775013
 10/13  02:00:00,16.2772749966,0.861450722155,0.0,0.0,5.48122459637,1.0115996781,15.7893506775,15.7893506775
 10/13  03:00:00,16.3426789293,0.926854654837,0.0,0.0,5.48122459637,1.0115996781,17.0621683707,17.0621683707
 10/13  04:00:00,16.5407281424,1.12490386798,0.0,0.0,5.48122459637,1.0115996781,20.5974329828,20.5974329828
 10/13  05:00:00,16.5791324883,1.16330821381,0.0,0.0,5.48122459637,1.0115996781,21.6221363323,21.6221363323
 10/13  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,35.7870931692,35.7870931692
 10/13  07:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,29.0976676797,29.0976676797
 10/13  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,16.4924714753,16.4924714753
 10/13  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.16839564167,5.16839564167
 10/13  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.34552114654,2.34552114654
 10/13  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.212125235891,0.212125235891
 10/13  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,69.7317974639,11.2162416554,0.0801373383503,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,69.8243007371,11.2162416554,0.172640611498,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,16.0666379679,0.650813693387,0.0,0.0,5.48122459637,1.0115996781,12.0175933423,12.0175933423
 10/14  07:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,22.3655731209,22.3655731209
 10/14  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,13.4554464605,13.4554464605
 10/14  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,5.62538338142,5.62538338142
 10/14  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,2.79531157897,2.79531157897
 10/14  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,0.38645101214,0.38645101214
 10/14  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,17.7155213382,11.2162416554,0.00645540827816,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,16.094711559,0.678887284503,0.0,0.0,5.48122459637,1.0115996781,12.5155937012,12.5155937012
 10/15  05:00:00,16.2647178892,0.848893614725,0.0,0.0,5.48122459637,1.0115996781,15.5698223628,15.5698223628
 10/15  06:00:00,16.4265335728,1.01070929829,0.0,0.0,5.48122459637,1.0115996781,18.5436659596,18.5436659596
 10/15  07:00:00,13.627894472,1.18640353086,0.0,0.0,5.48122459637,1.0115996781,21.669900541,21.669900541
 10/15  08:00:00,7.46073050095,0.967906226485,0.0,0.0,5.48122459637,1.0115996781,17.7509710107,17.7509710107
 10/15  09:00:00,6.73913128746,0.246307012994,0.0,0.0,5.48122459637,1.0115996781,4.48145583055,4.48145583055
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.759401318,0.343577043563,0.0,0.0,5.48122459637,1.0115996781,6.30979457775,6.30979457775
 10/16  04:00:00,15.8548314287,0.43900715421,0.0,0.0,5.48122459637,1.0115996781,8.06642824972,8.06642824972
 10/16  05:00:00,15.891324631,0.475500356556,0.0,0.0,5.48122459637,1.0115996781,8.73554517069,8.73554517069
 10/16  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,18.3941808962,18.3941808962
 10/16  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,8.7670192181,8.7670192181
 10/16  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,6.19280522239,6.19280522239
 10/16  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.1540645708,4.1540645708
 10/16  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.3048282967,2.3048282967
 10/16  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.604055763796,0.604055763796
 10/16  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,69.7150104577,11.2162416554,0.0633503320585,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,7.04701010697,7.04701010697
 10/17  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,5.22822846868,5.22822846868
 10/17  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,3.17593804669,3.17593804669
 10/17  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.494301192076,0.494301192076
 10/17  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,69.8495803826,11.2162416554,0.197920256967,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,70.153065414,11.2162416554,0.501405288433,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,70.3411538457,11.2162416554,0.689493720133,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,70.3525593082,11.2162416554,0.700899182553,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.6082079247,0.192383650213,0.0,0.0,5.48122459637,1.0115996781,3.5712348177,3.5712348177
 10/18  05:00:00,15.8022165407,0.38639226625,0.0,0.0,5.48122459637,1.0115996781,7.11656885031,7.11656885031
