Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/18  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,12.9566366207,12.9566366207
 10/18  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.32417837403,7.32417837403
 10/18  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,4.21980253298,4.21980253298
 10/18  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.34268738771,1.34268738771
 10/18  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,69.9156879799,11.2162416554,0.264027854275,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,70.3903660093,11.2162416554,0.738705883661,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,70.6526325603,11.2162416554,1.00097243471,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,70.4760524944,11.2162416554,0.824392368803,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.1321965655,11.1321965655
 10/19  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.83695393642,7.83695393642
 10/19  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,5.95317275115,5.95317275115
 10/19  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.36516196192,4.36516196192
 10/19  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.27125803486,3.27125803486
 10/19  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.62907211474,2.62907211474
 10/19  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,2.28325861155,2.28325861155
 10/19  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.39400284832,1.39400284832
 10/19  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.19136182263,1.19136182263
 10/19  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.752343157584,0.752343157584
 10/19  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.810646136488,0.810646136488
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.7533265137,0.337502239257,0.0,0.0,5.48122459637,1.0115996781,6.19861582693,6.19861582693
 10/20  03:00:00,16.0462319817,0.630407707279,0.0,0.0,5.48122459637,1.0115996781,11.6236247665,11.6236247665
 10/20  04:00:00,16.0743762481,0.658551973653,0.0,0.0,5.48122459637,1.0115996781,12.0945007625,12.0945007625
 10/20  05:00:00,16.131698045,0.715873770507,0.0,0.0,5.48122459637,1.0115996781,13.1509142097,13.1509142097
 10/20  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,25.6474025911,25.6474025911
 10/20  07:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,14.7398537593,14.7398537593
 10/20  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,7.94022867553,7.94022867553
 10/20  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.51617360175,6.51617360175
 10/20  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.23957736098,5.23957736098
 10/20  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.2982219144,3.2982219144
 10/20  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,1.2054187103,1.2054187103
 10/20  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.649072331,0.233248056552,0.0,0.0,5.48122459637,1.0115996781,4.32906830239,4.32906830239
 10/20  22:00:00,16.1437915919,0.727967317432,0.0,0.0,5.48122459637,1.0115996781,13.3601072108,13.3601072108
 10/20  23:00:00,16.2985700907,0.882745816207,0.0,0.0,5.48122459637,1.0115996781,16.1305676524,16.1305676524
 10/20  24:00:00,16.9656944936,1.54987021917,0.0,0.0,5.48122459637,1.0115996781,28.3903322276,28.3903322276
 10/21  01:00:00,16.7503034833,1.33447920887,0.0,0.0,5.48122459637,1.0115996781,24.5957656891,24.5957656891
 10/21  02:00:00,17.3777936282,1.9619693537,0.0,0.0,5.48122459637,1.0115996781,36.3801396018,36.3801396018
 10/21  03:00:00,16.9667934592,1.55096918471,0.0,0.0,5.48122459637,1.0115996781,28.9121779135,28.9121779135
 10/21  04:00:00,17.6679935073,2.25216923283,0.0,0.0,5.48122459637,1.0115996781,42.0308271867,42.0308271867
 10/21  05:00:00,17.1816062488,1.76578197432,0.0,0.0,5.48122459637,1.0115996781,33.0555433796,33.0555433796
 10/21  06:00:00,17.8115404553,2.39571618087,0.0,0.0,5.48122459637,1.0115996781,44.8075450607,44.8075450607
 10/21  07:00:00,23.6577325965,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,52.934939366,52.934939366
 10/21  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,41.8971604493,41.8971604493
 10/21  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,27.5680501201,27.5680501201
 10/21  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,13.7548917887,13.7548917887
 10/21  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,6.55673837581,6.55673837581
 10/21  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,5.29067679753,5.29067679753
 10/21  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,3.80221174359,3.80221174359
 10/21  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.82340730218,2.82340730218
 10/21  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.83778834035,1.83778834035
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.8602699202,0.444445645706,0.0,0.0,5.48122459637,1.0115996781,8.16948854099,8.16948854099
 10/21  23:00:00,16.3404091499,0.924584875397,0.0,0.0,5.48122459637,1.0115996781,17.0138740363,17.0138740363
 10/21  24:00:00,16.6887996142,1.27297533973,0.0,0.0,5.48122459637,1.0115996781,23.2414729302,23.2414729302
 10/22  01:00:00,16.9720553426,1.55623106813,0.0,0.0,5.48122459637,1.0115996781,29.1005761548,29.1005761548
 10/22  02:00:00,17.2727099398,1.85688566538,0.0,0.0,5.48122459637,1.0115996781,34.4360879838,34.4360879838
 10/22  03:00:00,17.3696665176,1.95384224312,0.0,0.0,5.48122459637,1.0115996781,36.754916656,36.754916656
 10/22  04:00:00,17.6329605115,2.21713623706,0.0,0.0,5.48122459637,1.0115996781,41.2467620309,41.2467620309
 10/22  05:00:00,17.6648377098,2.24901343536,0.0,0.0,5.48122459637,1.0115996781,42.4429182337,42.4429182337
 10/22  06:00:00,17.87348075,2.45765647556,0.0,0.0,5.48122459637,1.0115996781,45.7654279049,45.7654279049
 10/22  07:00:00,14.7083967448,2.26690580363,0.0,0.0,5.48122459637,1.0115996781,42.8273209794,42.8273209794
 10/22  08:00:00,8.65601615522,2.16319188076,0.0,0.0,5.48122459637,1.0115996781,40.2849787276,40.2849787276
 10/22  09:00:00,8.12436480852,1.63154053406,0.0,0.0,5.48122459637,1.0115996781,30.7589881382,30.7589881382
 10/22  10:00:00,7.81452248529,1.32169821083,0.0,0.0,5.48122459637,1.0115996781,24.5955485694,24.5955485694
 10/22  11:00:00,7.54500445804,1.05218018358,0.0,0.0,5.48122459637,1.0115996781,19.8119334688,19.8119334688
 10/22  12:00:00,7.48275382706,0.989929552592,0.0,0.0,5.48122459637,1.0115996781,18.3985017521,18.3985017521
 10/22  13:00:00,7.38764499641,0.894820721945,0.0,0.0,5.48122459637,1.0115996781,16.819106229,16.819106229
 10/22  14:00:00,7.45013090419,0.957306629726,0.0,0.0,5.48122459637,1.0115996781,17.8135762934,17.8135762934
 10/22  15:00:00,7.662755856,1.16993158154,0.0,0.0,5.48122459637,1.0115996781,22.0733645441,22.0733645441
 10/22  16:00:00,7.71886389295,1.22603961848,0.0,0.0,5.48122459637,1.0115996781,22.8025257124,22.8025257124
 10/22  17:00:00,7.61331914864,1.12049487417,0.0,0.0,5.48122459637,1.0115996781,21.1169882574,21.1169882574
 10/22  18:00:00,12.5467398023,1.59241552787,0.0,0.0,5.48122459637,1.0115996781,29.7090203066,29.7090203066
 10/22  19:00:00,17.0451730747,1.62934880024,0.0,0.0,5.48122459637,1.0115996781,30.8515611329,30.8515611329
 10/22  20:00:00,17.217117761,1.80129348649,0.0,0.0,5.48122459637,1.0115996781,33.6272438774,33.6272438774
 10/22  21:00:00,17.1934716328,1.77764735838,0.0,0.0,5.48122459637,1.0115996781,33.6486169636,33.6486169636
 10/22  22:00:00,17.4260253203,2.0102010458,0.0,0.0,5.48122459637,1.0115996781,37.5487571463,37.5487571463
 10/22  23:00:00,17.4657615322,2.04993725773,0.0,0.0,5.48122459637,1.0115996781,38.8768466261,38.8768466261
 10/22  24:00:00,17.7784480497,2.36262377523,0.0,0.0,5.48122459637,1.0115996781,44.1679597935,44.1679597935
 10/23  01:00:00,17.7896136229,2.37378934844,0.0,0.0,5.48122459637,1.0115996781,45.052135767,45.052135767
 10/23  02:00:00,18.0152159865,2.59939171202,0.0,0.0,5.48122459637,1.0115996781,48.5958571241,48.5958571241
 10/23  03:00:00,17.9140211124,2.49819683793,0.0,0.0,5.48122459637,1.0115996781,47.4322086661,47.4322086661
 10/23  04:00:00,18.0902928985,2.674468624,0.0,0.0,5.48122459637,1.0115996781,49.9991840115,49.9991840115
 10/23  05:00:00,17.9527874696,2.53696319514,0.0,0.0,5.48122459637,1.0115996781,48.173478169,48.173478169
 10/23  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,70.7310876548,70.7310876548
 10/23  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,59.7328114555,59.7328114555
 10/23  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,48.3922496616,48.3922496616
 10/23  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,32.3999553132,32.3999553132
 10/23  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,15.7877747686,15.7877747686
 10/23  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.19281518076,7.19281518076
 10/23  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,7.23338931592,7.23338931592
 10/23  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.4207831474,6.4207831474
 10/23  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.37675521607,6.37675521607
 10/23  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.15697411528,6.15697411528
 10/23  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.12738164341,6.12738164341
 10/23  17:00:00,20.9321902671,0.442117765619,0.0,0.0,16.4436737891,4.04639871239,8.09069656792,8.09069656792
 10/23  18:00:00,11.8862041939,0.931879919481,0.0,0.0,5.48122459637,1.0115996781,17.0715511276,17.0715511276
 10/23  19:00:00,16.2770359395,0.861211664993,0.0,0.0,5.48122459637,1.0115996781,15.7149917881,15.7149917881
 10/23  20:00:00,16.8271333869,1.41130911245,0.0,0.0,5.48122459637,1.0115996781,25.8024659835,25.8024659835
 10/23  21:00:00,16.6946462913,1.27882201683,0.0,0.0,5.48122459637,1.0115996781,23.5569114393,23.5569114393
 10/23  22:00:00,17.5092808907,2.09345661626,0.0,0.0,5.48122459637,1.0115996781,38.7989962384,38.7989962384
 10/23  23:00:00,17.1890544795,1.77323020501,0.0,0.0,5.48122459637,1.0115996781,33.2246282827,33.2246282827
 10/23  24:00:00,17.9358303628,2.52000608833,0.0,0.0,5.48122459637,1.0115996781,46.9322556282,46.9322556282
 10/24  01:00:00,17.4553622525,2.03953797806,0.0,0.0,5.48122459637,1.0115996781,38.3773886611,38.3773886611
 10/24  02:00:00,18.1504893427,2.73466506822,0.0,0.0,5.48122459637,1.0115996781,51.0103680416,51.0103680416
 10/24  03:00:00,17.6004388837,2.18461460924,0.0,0.0,5.48122459637,1.0115996781,41.2045046255,41.2045046255
 10/24  04:00:00,18.4412266931,3.02540241862,0.0,0.0,5.48122459637,1.0115996781,56.5429903799,56.5429903799
 10/24  05:00:00,17.8734160484,2.4575917739,0.0,0.0,5.48122459637,1.0115996781,46.4734361424,46.4734361424
 10/24  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,83.924046208,83.924046208
 10/24  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,68.8017498795,68.8017498795
 10/24  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,57.9257523035,57.9257523035
 10/24  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.5547479011,40.5547479011
 10/24  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.0636466148,23.0636466148
 10/24  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.90419096142,6.90419096142
 10/24  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.40879007141,4.40879007141
 10/24  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.3278027752,2.3278027752
 10/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.992792431186,0.992792431186
 10/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0796225109714,0.0796225109714
 10/24  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.929478786,0.513654511541,0.0,0.0,5.48122459637,1.0115996781,9.40562431228,9.40562431228
 10/24  20:00:00,16.4844801753,1.0686559008,0.0,0.0,5.48122459637,1.0115996781,19.5542838033,19.5542838033
 10/24  21:00:00,16.9084995957,1.49267532123,0.0,0.0,5.48122459637,1.0115996781,27.214991098,27.214991098
 10/24  22:00:00,17.0215162869,1.60569201247,0.0,0.0,5.48122459637,1.0115996781,29.4338341757,29.4338341757
 10/24  23:00:00,17.4193364581,2.00351218366,0.0,0.0,5.48122459637,1.0115996781,37.1010922263,37.1010922263
 10/24  24:00:00,17.4985974501,2.08277317567,0.0,0.0,5.48122459637,1.0115996781,38.8069468447,38.8069468447
 10/25  01:00:00,17.8511512585,2.435326984,0.0,0.0,5.48122459637,1.0115996781,45.3692198264,45.3692198264
 10/25  02:00:00,17.8060683363,2.39024406185,0.0,0.0,5.48122459637,1.0115996781,44.7026854731,44.7026854731
 10/25  03:00:00,18.1702364612,2.75441218677,0.0,0.0,5.48122459637,1.0115996781,51.5184290365,51.5184290365
 10/25  04:00:00,18.052193678,2.63636940355,0.0,0.0,5.48122459637,1.0115996781,49.4696898041,49.4696898041
 10/25  05:00:00,18.3937571912,2.97793291677,0.0,0.0,5.48122459637,1.0115996781,55.8257645723,55.8257645723
 10/25  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,78.2377199139,78.2377199139
 10/25  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,68.2732316929,68.2732316929
 10/25  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,57.6077920244,57.6077920244
 10/25  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.6061430374,40.6061430374
 10/25  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.7043895421,17.7043895421
 10/25  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.02544376475,4.02544376475
 10/25  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,2.44989972506,2.44989972506
 10/25  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.501998131165,0.501998131165
 10/25  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,16.0856602664,0.66983599194,0.0,0.0,5.48122459637,1.0115996781,12.3337573065,12.3337573065
 10/25  21:00:00,16.412110713,0.996286438554,0.0,0.0,5.48122459637,1.0115996781,18.1557233101,18.1557233101
 10/25  22:00:00,16.4726547081,1.05683043365,0.0,0.0,5.48122459637,1.0115996781,19.3244332791,19.3244332791
 10/25  23:00:00,16.6201271544,1.2043028799,0.0,0.0,5.48122459637,1.0115996781,21.9383100529,21.9383100529
 10/25  24:00:00,16.6559676309,1.2401433564,0.0,0.0,5.48122459637,1.0115996781,22.7029406844,22.7029406844
 10/26  01:00:00,16.9256233986,1.50979912414,0.0,0.0,5.48122459637,1.0115996781,27.7484212916,27.7484212916
 10/26  02:00:00,17.0788249122,1.66300063771,0.0,0.0,5.48122459637,1.0115996781,30.9476247498,30.9476247498
 10/26  03:00:00,17.3796909775,1.96386670304,0.0,0.0,5.48122459637,1.0115996781,36.4999059787,36.4999059787
 10/26  04:00:00,17.4000358502,1.9842115757,0.0,0.0,5.48122459637,1.0115996781,37.1604529887,37.1604529887
 10/26  05:00:00,17.6903617637,2.27453748922,0.0,0.0,5.48122459637,1.0115996781,42.4387096301,42.4387096301
 10/26  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,60.1289981931,60.1289981931
 10/26  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,49.6167626249,49.6167626249
 10/26  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,37.8692460253,37.8692460253
 10/26  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.1402321094,19.1402321094
 10/26  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.26452815025,5.26452815025
 10/26  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.44645826474,2.44645826474
 10/26  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.899295854613,0.899295854613
 10/26  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.8738300935,0.458005819064,0.0,0.0,5.48122459637,1.0115996781,8.40319854213,8.40319854213
 10/26  23:00:00,16.3124741319,0.896649857464,0.0,0.0,5.48122459637,1.0115996781,16.4676492816,16.4676492816
 10/26  24:00:00,16.5511561694,1.13533189493,0.0,0.0,5.48122459637,1.0115996781,20.700055856,20.700055856
 10/27  01:00:00,16.6617553716,1.24593109714,0.0,0.0,5.48122459637,1.0115996781,22.829725228,22.829725228
 10/27  02:00:00,16.913341504,1.49751722957,0.0,0.0,5.48122459637,1.0115996781,27.4432415746,27.4432415746
 10/27  03:00:00,17.0593506993,1.64352642482,0.0,0.0,5.48122459637,1.0115996781,30.6523681676,30.6523681676
 10/27  04:00:00,17.4270891828,2.01126490833,0.0,0.0,5.48122459637,1.0115996781,37.3515445695,37.3515445695
 10/27  05:00:00,17.5431800136,2.12735573915,0.0,0.0,5.48122459637,1.0115996781,39.9547630676,39.9547630676
 10/27  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,61.8039935689,61.8039935689
 10/27  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,53.2746535144,53.2746535144
 10/27  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,41.6680574174,41.6680574174
 10/27  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.4382834814,23.4382834814
 10/27  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.77383497934,6.77383497934
 10/27  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.7330694294,2.7330694294
 10/27  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.927225218841,0.927225218841
 10/27  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.7226356347,0.306811360225,0.0,0.0,5.48122459637,1.0115996781,5.64346995059,5.64346995059
 10/27  22:00:00,16.0309330278,0.615108753304,0.0,0.0,5.48122459637,1.0115996781,11.2632653753,11.2632653753
 10/27  23:00:00,16.0435029479,0.627678673418,0.0,0.0,5.48122459637,1.0115996781,11.5257260961,11.5257260961
 10/27  24:00:00,16.4493882627,1.0335639882,0.0,0.0,5.48122459637,1.0115996781,18.9052590188,18.9052590188
 10/28  01:00:00,16.1803828058,0.764558531356,0.0,0.0,5.48122459637,1.0115996781,13.949536312,13.949536312
 10/28  02:00:00,16.6455582218,1.22973394731,0.0,0.0,5.48122459637,1.0115996781,22.482214312,22.482214312
 10/28  03:00:00,16.4751283555,1.05930408107,0.0,0.0,5.48122459637,1.0115996781,19.3290811387,19.3290811387
 10/28  04:00:00,17.0748967308,1.65907245636,0.0,0.0,5.48122459637,1.0115996781,30.7834278624,30.7834278624
 10/28  05:00:00,16.7944736683,1.37864939386,0.0,0.0,5.48122459637,1.0115996781,25.6252939096,25.6252939096
 10/28  06:00:00,17.5183112966,2.10248702211,0.0,0.0,5.48122459637,1.0115996781,39.253542287,39.253542287
 10/28  07:00:00,25.1448992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,51.6708054555,51.6708054555
 10/28  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,43.3772689693,43.3772689693
 10/28  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,28.0635030295,28.0635030295
 10/28  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,10.0429378341,10.0429378341
 10/28  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,4.19190256896,4.19190256896
 10/28  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,2.80612564825,2.80612564825
 10/28  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,1.37306688042,1.37306688042
 10/28  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.253195228738,0.253195228738
 10/28  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,11.3279778058,11.3279778058
 10/30  07:00:00,45.6349717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,7.61239290607,7.61239290607
 10/30  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,6.00791191221,6.00791191221
 10/30  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.77530735169,3.77530735169
 10/30  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.45644740139,1.45644740139
 10/30  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0129794445286,0.0129794445286
 10/30  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.8492074571,0.433383182671,0.0,0.0,5.48122459637,1.0115996781,7.97644341206,7.97644341206
 10/31  05:00:00,16.4552757286,1.03945145411,0.0,0.0,5.48122459637,1.0115996781,19.1080525185,19.1080525185
 10/31  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,29.7340632542,29.7340632542
 10/31  07:00:00,47.1221384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,22.5206622938,22.5206622938
 10/31  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,15.3804167984,15.3804167984
 10/31  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,7.16514164953,7.16514164953
 10/31  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.39172991408,4.39172991408
 10/31  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.03277279447,2.03277279447
 10/31  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,0.263176209684,0.263176209684
 10/31  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.7282444436,0.312420169094,0.0,0.0,5.48122459637,1.0115996781,5.72628999359,5.72628999359
 10/31  21:00:00,16.1328517158,0.717027441354,0.0,0.0,5.48122459637,1.0115996781,13.1072762988,13.1072762988
 10/31  22:00:00,16.4237299411,1.00790566665,0.0,0.0,5.48122459637,1.0115996781,18.4231990881,18.4231990881
 10/31  23:00:00,16.8060765424,1.39025226789,0.0,0.0,5.48122459637,1.0115996781,25.3223769992,25.3223769992
 10/31  24:00:00,17.0661596039,1.6503353294,0.0,0.0,5.48122459637,1.0115996781,30.4606434326,30.4606434326
 11/01  01:00:00,17.5446451035,2.12882082904,0.0,0.0,5.48122459637,1.0115996781,39.3413310145,39.3413310145
 11/01  02:00:00,17.8393544027,2.42353012826,0.0,0.0,5.48122459637,1.0115996781,45.5208119758,45.5208119758
 11/01  03:00:00,18.3938368433,2.97801256885,0.0,0.0,5.48122459637,1.0115996781,55.3724895066,55.3724895066
 11/01  04:00:00,18.6756804654,3.25985619095,0.0,0.0,5.48122459637,1.0115996781,61.7989875099,61.7989875099
 11/01  05:00:00,19.2137903105,3.79796603604,0.0,0.0,5.48122459637,1.0115996781,70.925618822,70.925618822
 11/01  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,101.979215756,101.979215756
 11/01  07:00:00,47.1221384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,92.2300956524,92.2300956524
 11/01  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,82.893953688,82.893953688
 11/01  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,68.1321481994,68.1321481994
 11/01  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.4391659722,50.4391659722
 11/01  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.9275752833,35.9275752833
 11/01  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,28.6810610137,28.6810610137
 11/01  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,20.4388043307,20.4388043307
 11/01  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,14.3876141101,14.3876141101
 11/01  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.4233557906,10.4233557906
 11/01  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.0155769512,10.0155769512
 11/01  17:00:00,21.4402028135,0.950130311973,0.0,0.0,16.4436737891,4.04639871239,17.2903501887,17.2903501887
 11/01  18:00:00,15.4167857238,1.48812811603,0.0,0.0,5.48122459637,1.0115996781,27.0210522741,27.0210522741
 11/01  19:00:00,17.1972961347,1.7814718602,0.0,0.0,5.48122459637,1.0115996781,32.8724450061,32.8724450061
 11/01  20:00:00,17.6811559781,2.26533170362,0.0,0.0,5.48122459637,1.0115996781,41.8998804363,41.8998804363
 11/01  21:00:00,17.8987532872,2.48292901278,0.0,0.0,5.48122459637,1.0115996781,46.5429680532,46.5429680532
 11/01  22:00:00,18.4715627756,3.05573850112,0.0,0.0,5.48122459637,1.0115996781,56.9084868117,56.9084868117
 11/01  23:00:00,18.5638592552,3.14803498074,0.0,0.0,5.48122459637,1.0115996781,59.4575145257,59.4575145257
 11/01  24:00:00,19.076535451,3.6607111765,0.0,0.0,5.48122459637,1.0115996781,68.4310946915,68.4310946915
 11/02  01:00:00,19.0051965357,3.5893722612,0.0,0.0,5.48122459637,1.0115996781,68.1105281769,68.1105281769
 11/02  02:00:00,19.5810611844,4.16523690992,0.0,0.0,5.48122459637,1.0115996781,78.0605988218,78.0605988218
 11/02  03:00:00,19.4622814298,4.04645715538,0.0,0.0,5.48122459637,1.0115996781,77.1177773327,77.1177773327
 11/02  04:00:00,19.9871007429,4.5712764684,0.0,0.0,5.48122459637,1.0115996781,85.8542387687,85.8542387687
 11/02  05:00:00,19.7414055573,4.32558128281,0.0,0.0,5.48122459637,1.0115996781,82.6760568964,82.6760568964
 11/02  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,123.636581204,123.636581204
 11/02  07:00:00,47.0973364013,11.1914396253,0.0,0.0,21.9248983855,5.05799839049,114.566063284,114.566063284
 11/02  08:00:00,57.6652102397,11.2038406404,0.0,0.0,38.3685721746,8.09279742479,103.198188963,103.198188963
 11/02  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,81.6322210274,81.6322210274
 11/02  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.5682950021,58.5682950021
 11/02  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.9919669292,37.9919669292
 11/02  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,23.2252483433,23.2252483433
 11/02  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.88323360929,9.88323360929
 11/02  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.36480718113,4.36480718113
 11/02  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.58604786941,3.58604786941
 11/02  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,3.78510714231,3.78510714231
 11/02  17:00:00,20.9060386134,0.415966111898,0.0,0.0,16.4436737891,4.04639871239,7.61535539663,7.61535539663
 11/02  18:00:00,15.2524055274,1.32374791964,0.0,0.0,5.48122459637,1.0115996781,24.1718482951,24.1718482951
 11/02  19:00:00,17.0032100888,1.58738581434,0.0,0.0,5.48122459637,1.0115996781,29.1353727999,29.1353727999
 11/02  20:00:00,18.0944008861,2.67857661161,0.0,0.0,5.48122459637,1.0115996781,49.7766443058,49.7766443058
 11/02  21:00:00,17.6004649562,2.18464068173,0.0,0.0,5.48122459637,1.0115996781,40.6133756915,40.6133756915
 11/02  22:00:00,18.4592575937,3.04343331926,0.0,0.0,5.48122459637,1.0115996781,56.8652934624,56.8652934624
 11/02  23:00:00,17.7200751671,2.30425089267,0.0,0.0,5.48122459637,1.0115996781,42.9714816639,42.9714816639
 11/02  24:00:00,18.6387640088,3.22293973436,0.0,0.0,5.48122459637,1.0115996781,60.3946369761,60.3946369761
 11/03  01:00:00,17.8868454098,2.4710211353,0.0,0.0,5.48122459637,1.0115996781,46.2139644905,46.2139644905
 11/03  02:00:00,18.8342170267,3.41839275219,0.0,0.0,5.48122459637,1.0115996781,64.2252317906,64.2252317906
 11/03  03:00:00,18.035180979,2.61935670453,0.0,0.0,5.48122459637,1.0115996781,49.1023937993,49.1023937993
 11/03  04:00:00,19.0328677423,3.61704346779,0.0,0.0,5.48122459637,1.0115996781,68.1123625346,68.1123625346
 11/03  05:00:00,18.1749414845,2.75911721002,0.0,0.0,5.48122459637,1.0115996781,51.8214077515,51.8214077515
 11/03  06:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,94.1746740186,94.1746740186
 11/03  07:00:00,47.1221384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,74.5559897589,74.5559897589
 11/03  08:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,59.3305071119,59.3305071119
 11/03  09:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.8319343156,40.8319343156
 11/03  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.45700132,22.45700132
 11/03  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.96713356338,6.96713356338
 11/03  12:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,3.8151747495,3.8151747495
 11/03  13:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.41616692766,1.41616692766
 11/03  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0427001341724,0.0427001341724
 11/03  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.7094441653,0.293619890804,0.0,0.0,5.48122459637,1.0115996781,5.4068377556,5.4068377556
 11/03  21:00:00,16.009314866,0.593490591504,0.0,0.0,5.48122459637,1.0115996781,10.8664155048,10.8664155048
 11/03  22:00:00,16.0829387349,0.667114460391,0.0,0.0,5.48122459637,1.0115996781,12.3040465978,12.3040465978
 11/03  23:00:00,16.1133116657,0.69748739125,0.0,0.0,5.48122459637,1.0115996781,12.7876363493,12.7876363493
 11/03  24:00:00,16.0899343016,0.674110027122,0.0,0.0,5.48122459637,1.0115996781,12.3582946957,12.3582946957
 11/04  01:00:00,15.991144117,0.575319842543,0.0,0.0,5.48122459637,1.0115996781,10.5712010334,10.5712010334
 11/04  02:00:00,16.4216780732,1.00585379877,0.0,0.0,5.48122459637,1.0115996781,18.6889290911,18.6889290911
 11/04  03:00:00,16.2828742665,0.867049992078,0.0,0.0,5.48122459637,1.0115996781,16.2297863098,16.2297863098
 11/04  04:00:00,16.6922018563,1.27637758185,0.0,0.0,5.48122459637,1.0115996781,23.8304935063,23.8304935063
 11/04  05:00:00,16.4652946381,1.04947036365,0.0,0.0,5.48122459637,1.0115996781,19.6870908881,19.6870908881
 11/04  06:00:00,16.9775105685,1.56168629403,0.0,0.0,5.48122459637,1.0115996781,29.2741257105,29.2741257105
 11/04  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,40.1020615035,40.1020615035
 11/04  08:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,35.8302538671,35.8302538671
 11/04  09:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,30.8969061198,30.8969061198
 11/04  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,26.1176028455,26.1176028455
 11/04  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,21.4588872275,21.4588872275
 11/04  12:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,21.2464840443,21.2464840443
 11/04  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,20.0559421219,20.0559421219
 11/04  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,18.2479652481,18.2479652481
 11/04  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,16.7527653536,16.7527653536
 11/04  16:00:00,7.16628224414,0.673457969676,0.0,0.0,5.48122459637,1.0115996781,12.4157665481,12.4157665481
 11/04  17:00:00,7.38464737997,0.891823105502,0.0,0.0,5.48122459637,1.0115996781,16.2849146435,16.2849146435
 11/04  18:00:00,14.9530079826,1.02435037478,0.0,0.0,5.48122459637,1.0115996781,18.9211139816,18.9211139816
 11/04  19:00:00,16.6804613237,1.26463704919,0.0,0.0,5.48122459637,1.0115996781,23.3982789617,23.3982789617
 11/04  20:00:00,16.707811129,1.29198685452,0.0,0.0,5.48122459637,1.0115996781,24.2395924732,24.2395924732
 11/04  21:00:00,16.8269222268,1.41109795229,0.0,0.0,5.48122459637,1.0115996781,26.2376716273,26.2376716273
 11/04  22:00:00,16.7853095619,1.36948528746,0.0,0.0,5.48122459637,1.0115996781,25.8004123451,25.8004123451
 11/04  23:00:00,16.8839828233,1.46815854883,0.0,0.0,5.48122459637,1.0115996781,27.360665497,27.360665497
 11/04  24:00:00,16.8349399065,1.41911563199,0.0,0.0,5.48122459637,1.0115996781,26.8035410812,26.8035410812
 11/05  01:00:00,16.9220917907,1.50626751621,0.0,0.0,5.48122459637,1.0115996781,28.1205496263,28.1205496263
 11/05  02:00:00,16.858077834,1.44225355952,0.0,0.0,5.48122459637,1.0115996781,27.2959542323,27.2959542323
 11/05  03:00:00,16.9518363636,1.53601208909,0.0,0.0,5.48122459637,1.0115996781,28.7150699195,28.7150699195
 11/05  04:00:00,16.8949098448,1.47908557035,0.0,0.0,5.48122459637,1.0115996781,28.0359315791,28.0359315791
 11/05  05:00:00,16.9905429502,1.57471867573,0.0,0.0,5.48122459637,1.0115996781,29.4663570835,29.4663570835
 11/05  06:00:00,16.9354200287,1.51959575427,0.0,0.0,5.48122459637,1.0115996781,28.8358759594,28.8358759594
 11/05  07:00:00,17.0204782498,1.60465397538,0.0,0.0,5.48122459637,1.0115996781,30.0494671652,30.0494671652
 11/05  08:00:00,7.99719045889,1.50436618442,0.0,0.0,5.48122459637,1.0115996781,28.5584498282,28.5584498282
 11/05  09:00:00,7.94118486308,1.44836058862,0.0,0.0,5.48122459637,1.0115996781,27.127671678,27.127671678
 11/05  10:00:00,7.2210382035,0.728213929039,0.0,0.0,5.48122459637,1.0115996781,13.6800295337,13.6800295337
 11/05  11:00:00,6.98726386339,0.494439588923,0.0,0.0,5.48122459637,1.0115996781,9.13085237393,9.13085237393
 11/05  12:00:00,6.72826893519,0.235444660721,0.0,0.0,5.48122459637,1.0115996781,4.3414876058,4.3414876058
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,14.3061308878,0.377473280004,0.0,0.0,5.48122459637,1.0115996781,6.94435495797,6.94435495797
 11/05  19:00:00,16.2492632601,0.833438985603,0.0,0.0,5.48122459637,1.0115996781,15.5763938578,15.5763938578
 11/05  20:00:00,16.4798113212,1.06398704675,0.0,0.0,5.48122459637,1.0115996781,19.779573921,19.779573921
 11/05  21:00:00,16.5719821137,1.15615783922,0.0,0.0,5.48122459637,1.0115996781,21.8206186336,21.8206186336
 11/05  22:00:00,16.6814059043,1.26558162984,0.0,0.0,5.48122459637,1.0115996781,23.6285870754,23.6285870754
 11/05  23:00:00,16.6236115279,1.20778725345,0.0,0.0,5.48122459637,1.0115996781,22.846925742,22.846925742
 11/05  24:00:00,16.6690851617,1.25326088724,0.0,0.0,5.48122459637,1.0115996781,23.4333458547,23.4333458547
 11/06  01:00:00,16.5678599975,1.15203572305,0.0,0.0,5.48122459637,1.0115996781,21.8191874421,21.8191874421
 11/06  02:00:00,16.580516683,1.16469240858,0.0,0.0,5.48122459637,1.0115996781,21.79595548,21.79595548
 11/06  03:00:00,16.5229200454,1.10709577098,0.0,0.0,5.48122459637,1.0115996781,20.9829942237,20.9829942237
 11/06  04:00:00,16.5736471708,1.15782289635,0.0,0.0,5.48122459637,1.0115996781,21.692000636,21.692000636
 11/06  05:00:00,16.5485277059,1.13270343146,0.0,0.0,5.48122459637,1.0115996781,21.5008747804,21.5008747804
 11/06  06:00:00,16.6631001183,1.24727584381,0.0,0.0,5.48122459637,1.0115996781,23.3929371965,23.3929371965
 11/06  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,38.3499760288,38.3499760288
 11/06  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,35.0607005576,35.0607005576
 11/06  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,28.41721862,28.41721862
 11/06  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,17.3496524886,17.3496524886
 11/06  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,8.20531346399,8.20531346399
 11/06  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.20091733596,5.20091733596
 11/06  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.2933712718,4.2933712718
 11/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.65125757382,2.65125757382
 11/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.78185264583,1.78185264583
 11/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.57237819874,1.57237819874
 11/06  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.77856899728,2.77856899728
 11/06  18:00:00,28.4162404662,0.490334631398,0.0,0.0,16.4436737891,4.04639871239,8.95109222192,8.95109222192
 11/06  19:00:00,16.570665139,1.15484086454,0.0,0.0,5.48122459637,1.0115996781,21.1008833551,21.1008833551
 11/06  20:00:00,17.1077838587,1.69195958428,0.0,0.0,5.48122459637,1.0115996781,30.907925046,30.907925046
 11/06  21:00:00,17.3477401709,1.93191589645,0.0,0.0,5.48122459637,1.0115996781,36.0195492047,36.0195492047
 11/06  22:00:00,17.7833529621,2.36752868764,0.0,0.0,5.48122459637,1.0115996781,43.9341015116,43.9341015116
 11/06  23:00:00,17.8431873266,2.4273630521,0.0,0.0,5.48122459637,1.0115996781,45.5644215136,45.5644215136
