Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/06  24:00:00,18.2392813781,2.82345710362,0.0,0.0,5.48122459637,1.0115996781,52.5999589001,52.5999589001
 11/07  01:00:00,18.2066649686,2.79084069414,0.0,0.0,5.48122459637,1.0115996781,52.6330126886,52.6330126886
 11/07  02:00:00,18.583761379,3.1679371045,0.0,0.0,5.48122459637,1.0115996781,59.181691146,59.181691146
 11/07  03:00:00,18.5050713539,3.08924707944,0.0,0.0,5.48122459637,1.0115996781,58.4833908452,58.4833908452
 11/07  04:00:00,18.8966660667,3.48084179225,0.0,0.0,5.48122459637,1.0115996781,65.1686707048,65.1686707048
 11/07  05:00:00,18.7790010093,3.36317673481,0.0,0.0,5.48122459637,1.0115996781,63.8700691454,63.8700691454
 11/07  06:00:00,19.2034770497,3.78765277523,0.0,0.0,5.48122459637,1.0115996781,71.0397403625,71.0397403625
 11/07  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,99.0599082839,99.0599082839
 11/07  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,87.5715489123,87.5715489123
 11/07  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,69.4527468226,69.4527468226
 11/07  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,44.4973060191,44.4973060191
 11/07  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,21.8824669862,21.8824669862
 11/07  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.95342334301,6.95342334301
 11/07  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,4.31383471103,4.31383471103
 11/07  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.67911181201,2.67911181201
 11/07  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.85881685636,1.85881685636
 11/07  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,1.69004263667,1.69004263667
 11/07  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,2.76784116532,2.76784116532
 11/07  18:00:00,28.4304560292,0.504550194345,0.0,0.0,16.4436737891,4.04639871239,9.18578678476,9.18578678476
 11/07  19:00:00,16.8988264059,1.48300213143,0.0,0.0,5.48122459637,1.0115996781,27.016901431,27.016901431
 11/07  20:00:00,16.8865239128,1.47069963835,0.0,0.0,5.48122459637,1.0115996781,26.9717289332,26.9717289332
 11/07  21:00:00,17.7295956659,2.3137713914,0.0,0.0,5.48122459637,1.0115996781,42.7759308168,42.7759308168
 11/07  22:00:00,17.344851274,1.9290269995,0.0,0.0,5.48122459637,1.0115996781,36.0766252564,36.0766252564
 11/07  23:00:00,18.1051356933,2.68931141883,0.0,0.0,5.48122459637,1.0115996781,49.9495826784,49.9495826784
 11/07  24:00:00,17.5791486551,2.16332438068,0.0,0.0,5.48122459637,1.0115996781,40.6679038608,40.6679038608
 11/08  01:00:00,18.337466428,2.92164215355,0.0,0.0,5.48122459637,1.0115996781,54.4357960726,54.4357960726
 11/08  02:00:00,17.7094588254,2.29363455094,0.0,0.0,5.48122459637,1.0115996781,43.2726258595,43.2726258595
 11/08  03:00:00,18.4810635335,3.06523925906,0.0,0.0,5.48122459637,1.0115996781,57.2438181279,57.2438181279
 11/08  04:00:00,17.8898767265,2.474052452,0.0,0.0,5.48122459637,1.0115996781,46.8196315256,46.8196315256
 11/08  05:00:00,18.78730297,3.37147869552,0.0,0.0,5.48122459637,1.0115996781,63.1281306497,63.1281306497
 11/08  06:00:00,18.1684137023,2.75258942788,0.0,0.0,5.48122459637,1.0115996781,52.2372958112,52.2372958112
 11/08  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,94.7400674685,94.7400674685
 11/08  08:00:00,38.1991384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,76.2819265718,76.2819265718
 11/08  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,60.2165115827,60.2165115827
 11/08  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.3631195867,41.3631195867
 11/08  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.6049585493,27.6049585493
 11/08  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,16.8502446573,16.8502446573
 11/08  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,11.7092666719,11.7092666719
 11/08  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.68939631212,6.68939631212
 11/08  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.19447868229,5.19447868229
 11/08  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.67538149032,6.67538149032
 11/08  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.8757204116,11.8757204116
 11/08  18:00:00,30.6938406197,1.28076811822,0.0,0.0,16.4436737891,4.04639871239,23.3463758491,23.3463758491
 11/08  19:00:00,16.9746554161,1.55883114164,0.0,0.0,5.48122459637,1.0115996781,28.4926108024,28.4926108024
 11/08  20:00:00,18.0068678201,2.59104354563,0.0,0.0,5.48122459637,1.0115996781,48.0339867505,48.0339867505
 11/08  21:00:00,17.6112316055,2.19540733106,0.0,0.0,5.48122459637,1.0115996781,40.9291930063,40.9291930063
 11/08  22:00:00,18.6159967851,3.20017251059,0.0,0.0,5.48122459637,1.0115996781,59.7510724597,59.7510724597
 11/08  23:00:00,17.9956785484,2.57985427394,0.0,0.0,5.48122459637,1.0115996781,48.3518765965,48.3518765965
 11/08  24:00:00,19.0892137517,3.6733894772,0.0,0.0,5.48122459637,1.0115996781,68.8901170354,68.8901170354
 11/09  01:00:00,18.3175594807,2.90173520624,0.0,0.0,5.48122459637,1.0115996781,54.5663857856,54.5663857856
 11/09  02:00:00,19.3162551603,3.90043088589,0.0,0.0,5.48122459637,1.0115996781,73.3330846545,73.3330846545
 11/09  03:00:00,18.3482738282,2.93244955378,0.0,0.0,5.48122459637,1.0115996781,55.2124332178,55.2124332178
 11/09  04:00:00,19.2539520249,3.83812775048,0.0,0.0,5.48122459637,1.0115996781,72.2192619163,72.2192619163
 11/09  05:00:00,18.2622666933,2.84644241884,0.0,0.0,5.48122459637,1.0115996781,53.6302652352,53.6302652352
 11/09  06:00:00,19.1800496056,3.76422533111,0.0,0.0,5.48122459637,1.0115996781,70.878139825,70.878139825
 11/09  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,86.6782991479,86.6782991479
 11/09  08:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,73.7964205317,73.7964205317
 11/09  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,60.5969115762,60.5969115762
 11/09  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.6339793833,48.6339793833
 11/09  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,41.1234443121,41.1234443121
 11/09  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.1474860716,38.1474860716
 11/09  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,37.8922120035,37.8922120035
 11/09  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.1513138229,31.1513138229
 11/09  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.5660939837,25.5660939837
 11/09  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,23.1549197334,23.1549197334
 11/09  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.7533518711,26.7533518711
 11/09  18:00:00,31.2181491537,1.80507665222,0.0,0.0,16.4436737891,4.04639871239,32.9212595976,32.9212595976
 11/09  19:00:00,17.3705789401,1.95475466568,0.0,0.0,5.48122459637,1.0115996781,36.0900099794,36.0900099794
 11/09  20:00:00,18.3408201968,2.9249959223,0.0,0.0,5.48122459637,1.0115996781,54.3807996159,54.3807996159
 11/09  21:00:00,17.8034932137,2.38766893926,0.0,0.0,5.48122459637,1.0115996781,44.6058914243,44.6058914243
 11/09  22:00:00,18.8192165267,3.40339225229,0.0,0.0,5.48122459637,1.0115996781,63.6372098576,63.6372098576
 11/09  23:00:00,18.1683587066,2.75253443218,0.0,0.0,5.48122459637,1.0115996781,51.6580479491,51.6580479491
 11/09  24:00:00,19.3518735498,3.93604927532,0.0,0.0,5.48122459637,1.0115996781,73.9455391501,73.9455391501
 11/10  01:00:00,18.5270667749,3.11124250039,0.0,0.0,5.48122459637,1.0115996781,58.5965128949,58.5965128949
 11/10  02:00:00,19.6851189137,4.26929463927,0.0,0.0,5.48122459637,1.0115996781,80.4490615111,80.4490615111
 11/10  03:00:00,18.7407504683,3.32492619381,0.0,0.0,5.48122459637,1.0115996781,62.7500208317,62.7500208317
 11/10  04:00:00,19.9473589744,4.53153469997,0.0,0.0,5.48122459637,1.0115996781,85.5666742819,85.5666742819
 11/10  05:00:00,18.9336979339,3.51787365946,0.0,0.0,5.48122459637,1.0115996781,66.4940596785,66.4940596785
 11/10  06:00:00,20.280084733,4.86426045856,0.0,0.0,5.48122459637,1.0115996781,92.0335171631,92.0335171631
 11/10  07:00:00,26.6196649148,11.2038406404,0.0,0.0,5.48122459637,1.0115996781,121.179419593,121.179419593
 11/10  08:00:00,39.6491020529,11.1790386102,0.0,0.0,21.9248983855,5.05799839049,112.492490798,112.492490798
 11/10  09:00:00,57.6652102397,11.2038406404,0.0,0.0,38.3685721746,8.09279742479,97.8347911863,97.8347911863
 11/10  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,80.0715823027,80.0715823027
 11/10  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,67.8505529441,67.8505529441
 11/10  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.2105267728,58.2105267728
 11/10  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,52.0231557128,52.0231557128
 11/10  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.0284999244,48.0284999244
 11/10  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,49.2994578224,49.2994578224
 11/10  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,51.4027025261,51.4027025261
 11/10  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,54.8163788457,54.8163788457
 11/10  18:00:00,32.1707762497,2.75770374816,0.0,0.0,16.4436737891,4.04639871239,50.6463853025,50.6463853025
 11/10  19:00:00,18.1687818505,2.752957576,0.0,0.0,5.48122459637,1.0115996781,51.3685215239,51.3685215239
 11/10  20:00:00,19.3181818509,3.90235757645,0.0,0.0,5.48122459637,1.0115996781,73.0833147197,73.0833147197
 11/10  21:00:00,18.4271359472,3.0113116727,0.0,0.0,5.48122459637,1.0115996781,56.5426396681,56.5426396681
 11/10  22:00:00,19.4641385963,4.04831432187,0.0,0.0,5.48122459637,1.0115996781,76.0687249085,76.0687249085
 11/10  23:00:00,18.4971611963,3.08133692184,0.0,0.0,5.48122459637,1.0115996781,57.9957606745,57.9957606745
 11/10  24:00:00,19.5541778527,4.13835357825,0.0,0.0,5.48122459637,1.0115996781,77.9144029089,77.9144029089
 11/11  01:00:00,18.5688373046,3.15301303017,0.0,0.0,5.48122459637,1.0115996781,59.4448002317,59.4448002317
 11/11  02:00:00,19.6235823937,4.20775811921,0.0,0.0,5.48122459637,1.0115996781,79.3408833486,79.3408833486
 11/11  03:00:00,18.6261781632,3.21035388873,0.0,0.0,5.48122459637,1.0115996781,60.6064658998,60.6064658998
 11/11  04:00:00,19.7240380983,4.30821382384,0.0,0.0,5.48122459637,1.0115996781,81.3429920116,81.3429920116
 11/11  05:00:00,18.7180943634,3.30227008891,0.0,0.0,5.48122459637,1.0115996781,62.4092128695,62.4092128695
 11/11  06:00:00,19.8543981269,4.43857385246,0.0,0.0,5.48122459637,1.0115996781,83.9035533535,83.9035533535
 11/11  07:00:00,18.8123465799,3.39652230545,0.0,0.0,5.48122459637,1.0115996781,64.2527290969,64.2527290969
 11/11  08:00:00,12.4888239554,4.50883301423,0.0,0.0,5.48122459637,1.0115996781,85.2819431317,85.2819431317
 11/11  09:00:00,9.84942106982,3.35659679535,0.0,0.0,5.48122459637,1.0115996781,63.4966940478,63.4966940478
 11/11  10:00:00,10.7198322865,4.22700801205,0.0,0.0,5.48122459637,1.0115996781,79.8797309803,79.8797309803
 11/11  11:00:00,9.46430644144,2.97148216697,0.0,0.0,5.48122459637,1.0115996781,56.1311519843,56.1311519843
 11/11  12:00:00,10.1474026073,3.65457833283,0.0,0.0,5.48122459637,1.0115996781,68.8743888211,68.8743888211
 11/11  13:00:00,8.98805782032,2.49523354585,0.0,0.0,5.48122459637,1.0115996781,46.9910684198,46.9910684198
 11/11  14:00:00,9.53435331349,3.04152903903,0.0,0.0,5.48122459637,1.0115996781,57.0741482176,57.0741482176
 11/11  15:00:00,8.68061209389,2.18778781943,0.0,0.0,5.48122459637,1.0115996781,41.1511105613,41.1511105613
 11/11  16:00:00,9.4014640079,2.90863973344,0.0,0.0,5.48122459637,1.0115996781,54.638750931,54.638750931
 11/11  17:00:00,8.86484566755,2.37202139309,0.0,0.0,5.48122459637,1.0115996781,44.7628386356,44.7628386356
 11/11  18:00:00,18.9835826763,3.56775840181,0.0,0.0,5.48122459637,1.0115996781,67.2697872878,67.2697872878
 11/11  19:00:00,18.3781615325,2.96233725803,0.0,0.0,5.48122459637,1.0115996781,55.9922626493,55.9922626493
 11/11  20:00:00,19.5409616295,4.12513735507,0.0,0.0,5.48122459637,1.0115996781,77.9119172747,77.9119172747
 11/11  21:00:00,18.6303719618,3.21454768738,0.0,0.0,5.48122459637,1.0115996781,60.7890309734,60.7890309734
 11/11  22:00:00,19.7828114397,4.36698716522,0.0,0.0,5.48122459637,1.0115996781,82.5478792471,82.5478792471
 11/11  23:00:00,18.7812091367,3.36538486221,0.0,0.0,5.48122459637,1.0115996781,63.655986036,63.655986036
 11/11  24:00:00,19.9556497592,4.53982548478,0.0,0.0,5.48122459637,1.0115996781,85.8560804365,85.8560804365
 11/12  01:00:00,18.8840249124,3.4682006379,0.0,0.0,5.48122459637,1.0115996781,65.6004365409,65.6004365409
 11/12  02:00:00,20.0343643382,4.61854006377,0.0,0.0,5.48122459637,1.0115996781,87.3530303037,87.3530303037
 11/12  03:00:00,18.918379503,3.50255522855,0.0,0.0,5.48122459637,1.0115996781,66.2556911068,66.2556911068
 11/12  04:00:00,20.0682822301,4.65245795566,0.0,0.0,5.48122459637,1.0115996781,88.032741106,88.032741106
 11/12  05:00:00,18.9006416766,3.48481740216,0.0,0.0,5.48122459637,1.0115996781,65.9356920915,65.9356920915
 11/12  06:00:00,19.99756707,4.58174279554,0.0,0.0,5.48122459637,1.0115996781,86.6927679826,86.6927679826
 11/12  07:00:00,18.944969635,3.52914536054,0.0,0.0,5.48122459637,1.0115996781,66.8027107325,66.8027107325
 11/12  08:00:00,12.7181356661,4.73814472492,0.0,0.0,5.48122459637,1.0115996781,89.6994731836,89.6994731836
 11/12  09:00:00,9.98260127531,3.48977700084,0.0,0.0,5.48122459637,1.0115996781,66.0015474116,66.0015474116
 11/12  10:00:00,10.7742666186,4.28144234418,0.0,0.0,5.48122459637,1.0115996781,80.9085285817,80.9085285817
 11/12  11:00:00,9.46726091431,2.97443663985,0.0,0.0,5.48122459637,1.0115996781,56.2491879659,56.2491879659
 11/12  12:00:00,10.1603472571,3.66752298259,0.0,0.0,5.48122459637,1.0115996781,69.2484779351,69.2484779351
 11/12  13:00:00,9.07617114929,2.58334687483,0.0,0.0,5.48122459637,1.0115996781,48.8319545345,48.8319545345
 11/12  14:00:00,9.74145095628,3.24862668181,0.0,0.0,5.48122459637,1.0115996781,61.2741024931,61.2741024931
 11/12  15:00:00,8.87680051571,2.38397624124,0.0,0.0,5.48122459637,1.0115996781,45.0566658197,45.0566658197
 11/12  16:00:00,9.71366105094,3.22083677647,0.0,0.0,5.48122459637,1.0115996781,60.7438638821,60.7438638821
 11/12  17:00:00,9.06016677396,2.5673424995,0.0,0.0,5.48122459637,1.0115996781,48.5331866968,48.5331866968
 11/12  18:00:00,19.0681740184,3.65234974397,0.0,0.0,5.48122459637,1.0115996781,68.9409837141,68.9409837141
 11/12  19:00:00,18.2822086375,2.866384363,0.0,0.0,5.48122459637,1.0115996781,54.189455802,54.189455802
 11/12  20:00:00,19.316182608,3.90035833349,0.0,0.0,5.48122459637,1.0115996781,73.6627003585,73.6627003585
 11/12  21:00:00,18.4253325151,3.00950824059,0.0,0.0,5.48122459637,1.0115996781,56.9110168673,56.9110168673
 11/12  22:00:00,19.4846185185,4.06879424403,0.0,0.0,5.48122459637,1.0115996781,76.9068395459,76.9068395459
 11/12  23:00:00,18.5214723411,3.10564806668,0.0,0.0,5.48122459637,1.0115996781,58.7647451757,58.7647451757
 11/12  24:00:00,19.5576088986,4.14178462418,0.0,0.0,5.48122459637,1.0115996781,78.3446831116,78.3446831116
 11/13  01:00:00,18.5498420359,3.13401776139,0.0,0.0,5.48122459637,1.0115996781,59.3319717923,59.3319717923
 11/13  02:00:00,19.5531376343,4.13731335984,0.0,0.0,5.48122459637,1.0115996781,78.2975850094,78.2975850094
 11/13  03:00:00,18.5443991491,3.12857487468,0.0,0.0,5.48122459637,1.0115996781,59.2495649933,59.2495649933
 11/13  04:00:00,19.5657397802,4.14991550577,0.0,0.0,5.48122459637,1.0115996781,78.5578327348,78.5578327348
 11/13  05:00:00,18.5784651268,3.16264085238,0.0,0.0,5.48122459637,1.0115996781,59.9083693202,59.9083693202
 11/13  06:00:00,19.6437619425,4.22793766808,0.0,0.0,5.48122459637,1.0115996781,80.0599542228,80.0599542228
 11/13  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,100.83621841,100.83621841
 11/13  08:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,91.2669479327,91.2669479327
 11/13  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,83.3964474541,83.3964474541
 11/13  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,75.1788565416,75.1788565416
 11/13  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,68.574102574,68.574102574
 11/13  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,62.8861202679,62.8861202679
 11/13  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,59.8950976429,59.8950976429
 11/13  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,57.0427541018,57.0427541018
 11/13  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,58.2644710967,58.2644710967
 11/13  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,59.7512143891,59.7512143891
 11/13  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,61.9906429694,61.9906429694
 11/13  18:00:00,32.3450708995,2.93199839803,0.0,0.0,16.4436737891,4.04639871239,54.0041640304,54.0041640304
 11/13  19:00:00,18.2333220681,2.81749779364,0.0,0.0,5.48122459637,1.0115996781,52.6750660531,52.6750660531
 11/13  20:00:00,19.346295896,3.93047162156,0.0,0.0,5.48122459637,1.0115996781,73.7051832922,73.7051832922
 11/13  21:00:00,18.4625590967,3.04673482224,0.0,0.0,5.48122459637,1.0115996781,57.2827009101,57.2827009101
 11/13  22:00:00,19.5290587784,4.11323450396,0.0,0.0,5.48122459637,1.0115996781,77.3896826409,77.3896826409
 11/13  23:00:00,18.5588525032,3.14302822874,0.0,0.0,5.48122459637,1.0115996781,59.2323868446,59.2323868446
 11/13  24:00:00,19.6517021321,4.23587785768,0.0,0.0,5.48122459637,1.0115996781,79.8513397989,79.8513397989
 11/14  01:00:00,18.6424318455,3.226607571,0.0,0.0,5.48122459637,1.0115996781,60.8932639003,60.8932639003
 11/14  02:00:00,19.7068516841,4.29102740965,0.0,0.0,5.48122459637,1.0115996781,80.9887126487,80.9887126487
 11/14  03:00:00,18.7180314043,3.30220712983,0.0,0.0,5.48122459637,1.0115996781,62.3992854212,62.3992854212
 11/14  04:00:00,19.9550041528,4.53917987834,0.0,0.0,5.48122459637,1.0115996781,85.8168171572,85.8168171572
 11/14  05:00:00,18.9550200003,3.53919572579,0.0,0.0,5.48122459637,1.0115996781,66.9781392347,66.9781392347
 11/14  06:00:00,20.1845259115,4.76870163708,0.0,0.0,5.48122459637,1.0115996781,90.2838255876,90.2838255876
 11/14  07:00:00,26.5948628847,11.1790386102,0.0,0.0,5.48122459637,1.0115996781,113.573115836,113.573115836
 11/14  08:00:00,39.6491020529,11.1790386102,0.0,0.0,21.9248983855,5.05799839049,103.968080496,103.968080496
 11/14  09:00:00,57.6528092246,11.1914396253,0.0,0.0,38.3685721746,8.09279742479,94.6595778123,94.6595778123
 11/14  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,84.6472468703,84.6472468703
 11/14  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,75.748452806,75.748452806
 11/14  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,65.889125781,65.889125781
 11/14  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,58.4487392147,58.4487392147
 11/14  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,51.9147768886,51.9147768886
 11/14  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,49.1756676049,49.1756676049
 11/14  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.2962311448,47.2962311448
 11/14  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.7569531461,48.7569531461
 11/14  18:00:00,31.9084520182,2.49537951668,0.0,0.0,16.4436737891,4.04639871239,45.7524321597,45.7524321597
 11/14  19:00:00,17.8981769326,2.48235265811,0.0,0.0,5.48122459637,1.0115996781,46.1428893376,46.1428893376
 11/14  20:00:00,18.981299588,3.56547531351,0.0,0.0,5.48122459637,1.0115996781,66.8485818433,66.8485818433
 11/14  21:00:00,18.1204430528,2.70461877831,0.0,0.0,5.48122459637,1.0115996781,50.6260872401,50.6260872401
 11/14  22:00:00,19.0573779552,3.64155368072,0.0,0.0,5.48122459637,1.0115996781,68.5285945434,68.5285945434
 11/14  23:00:00,18.1044118196,2.68858754511,0.0,0.0,5.48122459637,1.0115996781,50.4559376839,50.4559376839
 11/14  24:00:00,19.0007193793,3.58489510486,0.0,0.0,5.48122459637,1.0115996781,67.5809841958,67.5809841958
 11/15  01:00:00,18.0332374126,2.61741313812,0.0,0.0,5.48122459637,1.0115996781,49.1967198,49.1967198
 11/15  02:00:00,18.8383231673,3.42249889285,0.0,0.0,5.48122459637,1.0115996781,64.5699882201,64.5699882201
 11/15  03:00:00,17.8916169288,2.47579265431,0.0,0.0,5.48122459637,1.0115996781,46.5801559536,46.5801559536
 11/15  04:00:00,18.6473641009,3.23153982648,0.0,0.0,5.48122459637,1.0115996781,60.9957190159,60.9957190159
 11/15  05:00:00,17.7386954273,2.32287115287,0.0,0.0,5.48122459637,1.0115996781,43.7349380284,43.7349380284
 11/15  06:00:00,18.4455157367,3.02969146226,0.0,0.0,5.48122459637,1.0115996781,57.1996389471,57.1996389471
 11/15  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,66.6355838452,66.6355838452
 11/15  08:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,53.496826245,53.496826245
 11/15  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,40.7220656123,40.7220656123
 11/15  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,22.5438477007,22.5438477007
 11/15  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.38177424872,9.38177424872
 11/15  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,6.55560472121,6.55560472121
 11/15  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.66393477336,6.66393477336
 11/15  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.94809225155,5.94809225155
 11/15  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.61037789096,5.61037789096
 11/15  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.35404404808,5.35404404808
 11/15  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,5.70264429068,5.70264429068
 11/15  18:00:00,29.6644189743,0.251346472822,0.0,0.0,16.4436737891,4.04639871239,4.65763103458,4.65763103458
 11/15  19:00:00,16.0072388851,0.591414610609,0.0,0.0,5.48122459637,1.0115996781,10.9048311309,10.9048311309
 11/15  20:00:00,16.1776374009,0.761813126417,0.0,0.0,5.48122459637,1.0115996781,14.0975367342,14.0975367342
 11/15  21:00:00,16.499638164,1.08381388951,0.0,0.0,5.48122459637,1.0115996781,20.0039767589,20.0039767589
 11/15  22:00:00,16.7058585418,1.2900342673,0.0,0.0,5.48122459637,1.0115996781,24.1878186489,24.1878186489
 11/15  23:00:00,17.0367886365,1.62096436204,0.0,0.0,5.48122459637,1.0115996781,30.2747265214,30.2747265214
 11/15  24:00:00,17.1395058,1.7236815255,0.0,0.0,5.48122459637,1.0115996781,32.6546852987,32.6546852987
 11/16  01:00:00,17.3487644824,1.93294020798,0.0,0.0,5.48122459637,1.0115996781,36.1715224895,36.1715224895
 11/16  02:00:00,17.3328162829,1.91699200846,0.0,0.0,5.48122459637,1.0115996781,36.4101827072,36.4101827072
 11/16  03:00:00,17.5098533837,2.09402910925,0.0,0.0,5.48122459637,1.0115996781,39.2347383175,39.2347383175
 11/16  04:00:00,17.5061685383,2.09034426384,0.0,0.0,5.48122459637,1.0115996781,39.7831014172,39.7831014172
 11/16  05:00:00,17.7395679293,2.32374365489,0.0,0.0,5.48122459637,1.0115996781,43.5812966831,43.5812966831
 11/16  06:00:00,17.7030522306,2.28722795617,0.0,0.0,5.48122459637,1.0115996781,43.5673272298,43.5673272298
 11/16  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,66.1304314526,66.1304314526
 11/16  08:00:00,39.686305098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,59.1417974187,59.1417974187
 11/16  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,53.8504539491,53.8504539491
 11/16  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.7171052803,46.7171052803
 11/16  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,39.8019995083,39.8019995083
 11/16  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,34.6124689481,34.6124689481
 11/16  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,35.5152641792,35.5152641792
 11/16  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.2493214204,33.2493214204
 11/16  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,32.2338274379,32.2338274379
 11/16  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,34.9281319528,34.9281319528
 11/16  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,42.0039606439,42.0039606439
 11/16  18:00:00,31.5586201514,2.14554764992,0.0,0.0,16.4436737891,4.04639871239,39.2383226784,39.2383226784
 11/16  19:00:00,17.634885175,2.21906090058,0.0,0.0,5.48122459637,1.0115996781,41.482809858,41.482809858
 11/16  20:00:00,18.6164575923,3.20063331782,0.0,0.0,5.48122459637,1.0115996781,59.6947317304,59.6947317304
 11/16  21:00:00,18.069317153,2.65349287852,0.0,0.0,5.48122459637,1.0115996781,50.117853043,50.117853043
 11/16  22:00:00,19.0966835893,3.6808593148,0.0,0.0,5.48122459637,1.0115996781,68.9494476382,68.9494476382
 11/16  23:00:00,18.4210339369,3.00520966243,0.0,0.0,5.48122459637,1.0115996781,56.988563663,56.988563663
 11/16  24:00:00,19.5097131705,4.09388889607,0.0,0.0,5.48122459637,1.0115996781,76.9068590035,76.9068590035
 11/17  01:00:00,18.7267675054,3.31094323089,0.0,0.0,5.48122459637,1.0115996781,62.9496023412,62.9496023412
 11/17  02:00:00,19.8249078642,4.40908358969,0.0,0.0,5.48122459637,1.0115996781,82.982938288,82.982938288
 11/17  03:00:00,18.9619638671,3.54613959264,0.0,0.0,5.48122459637,1.0115996781,67.5339844037,67.5339844037
 11/17  04:00:00,20.142539568,4.72671529355,0.0,0.0,5.48122459637,1.0115996781,89.109523082,89.109523082
 11/17  05:00:00,19.2207083066,3.80488403214,0.0,0.0,5.48122459637,1.0115996781,72.5704023072,72.5704023072
 11/17  06:00:00,20.3716318665,4.95580759207,0.0,0.0,5.48122459637,1.0115996781,93.5511855031,93.5511855031
 11/17  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,117.882814044,117.882814044
 11/17  08:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,105.753536489,105.753536489
 11/17  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,91.2007756648,91.2007756648
 11/17  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,71.6016751144,71.6016751144
 11/17  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.4620144383,55.4620144383
 11/17  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.5807605979,40.5807605979
 11/17  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,29.7134725739,29.7134725739
 11/17  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,20.2825642663,20.2825642663
 11/17  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,13.7802933404,13.7802933404
 11/17  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.2422519502,11.2422519502
 11/17  17:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.491306235,19.491306235
 11/17  18:00:00,31.1527930612,1.73972055969,0.0,0.0,16.4436737891,4.04639871239,31.7550575766,31.7550575766
 11/17  19:00:00,17.5177119322,2.10188765775,0.0,0.0,5.48122459637,1.0115996781,38.9028197915,38.9028197915
 11/17  20:00:00,18.8120021847,3.39617791028,0.0,0.0,5.48122459637,1.0115996781,63.3783293456,63.3783293456
 11/17  21:00:00,18.2537684562,2.83794418177,0.0,0.0,5.48122459637,1.0115996781,53.2038459226,53.2038459226
 11/17  22:00:00,19.4583172418,4.04249296733,0.0,0.0,5.48122459637,1.0115996781,75.9045096263,75.9045096263
 11/17  23:00:00,18.5896359282,3.17381165374,0.0,0.0,5.48122459637,1.0115996781,59.7119389796,59.7119389796
 11/17  24:00:00,19.5001272785,4.08430300403,0.0,0.0,5.48122459637,1.0115996781,76.8345944454,76.8345944454
 11/18  01:00:00,18.2915221252,2.87569785074,0.0,0.0,5.48122459637,1.0115996781,54.1078873099,54.1078873099
 11/18  02:00:00,19.0596871424,3.64386286797,0.0,0.0,5.48122459637,1.0115996781,68.5148235889,68.5148235889
 11/18  03:00:00,18.1914383077,2.77561403324,0.0,0.0,5.48122459637,1.0115996781,52.3031850285,52.3031850285
 11/18  04:00:00,19.2133128521,3.79748857762,0.0,0.0,5.48122459637,1.0115996781,71.5539121373,71.5539121373
 11/18  05:00:00,18.3345701762,2.91874590172,0.0,0.0,5.48122459637,1.0115996781,55.0990304066,55.0990304066
 11/18  06:00:00,19.4635760348,4.04775176034,0.0,0.0,5.48122459637,1.0115996781,76.4154239311,76.4154239311
 11/18  07:00:00,18.6324406924,3.21661641796,0.0,0.0,5.48122459637,1.0115996781,60.8266909448,60.8266909448
 11/18  08:00:00,20.6833992632,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,108.146007664,108.146007664
 11/18  09:00:00,18.720665608,11.2162416554,0.0,0.0,5.48122459637,2.0231993562,86.8983940814,86.8983940814
 11/18  10:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,70.0323598197,70.0323598197
 11/18  11:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,56.4913544492,56.4913544492
 11/18  12:00:00,28.4175793991,11.2162416554,0.0,0.0,13.1549390313,4.04639871239,44.3705698215,44.3705698215
 11/18  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,37.9982926997,37.9982926997
 11/18  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,31.9977715661,31.9977715661
 11/18  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,27.1562912315,27.1562912315
 11/18  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,27.6494920384,27.6494920384
 11/18  17:00:00,7.96953312041,1.47670884595,0.0,0.0,5.48122459637,1.0115996781,26.9334996038,26.9334996038
 11/18  18:00:00,17.0940478454,1.67822357097,0.0,0.0,5.48122459637,1.0115996781,30.8095379038,30.8095379038
 11/18  19:00:00,18.3017034137,2.88587913926,0.0,0.0,5.48122459637,1.0115996781,53.4719457858,53.4719457858
 11/18  20:00:00,17.92727162,2.5114473455,0.0,0.0,5.48122459637,1.0115996781,47.1650471359,47.1650471359
 11/18  21:00:00,18.8907045396,3.47488026514,0.0,0.0,5.48122459637,1.0115996781,64.8231208002,64.8231208002
 11/18  22:00:00,18.1395804145,2.72375614008,0.0,0.0,5.48122459637,1.0115996781,51.3924297983,51.3924297983
 11/18  23:00:00,18.9447087121,3.52888443762,0.0,0.0,5.48122459637,1.0115996781,65.9761695808,65.9761695808
 11/18  24:00:00,18.1174674187,2.70164314428,0.0,0.0,5.48122459637,1.0115996781,51.0949012932,51.0949012932
 11/19  01:00:00,18.8630170187,3.44719274421,0.0,0.0,5.48122459637,1.0115996781,64.528924801,64.528924801
 11/19  02:00:00,18.0762974276,2.66047315314,0.0,0.0,5.48122459637,1.0115996781,50.414826079,50.414826079
 11/19  03:00:00,18.8689870914,3.45316281694,0.0,0.0,5.48122459637,1.0115996781,64.7247615752,64.7247615752
 11/19  04:00:00,18.1357789509,2.71995467646,0.0,0.0,5.48122459637,1.0115996781,51.6371854587,51.6371854587
 11/19  05:00:00,19.0224830649,3.60665879044,0.0,0.0,5.48122459637,1.0115996781,67.7106060331,67.7106060331
 11/19  06:00:00,18.2856758476,2.86985157314,0.0,0.0,5.48122459637,1.0115996781,54.5771051186,54.5771051186
 11/19  07:00:00,19.2008851943,3.78506091988,0.0,0.0,5.48122459637,1.0115996781,71.1531416828,71.1531416828
 11/19  08:00:00,12.4180783964,2.95092078865,0.0,0.0,5.48122459637,1.0115996781,56.0862219287,56.0862219287
 11/19  09:00:00,10.0499104468,3.55708617229,0.0,0.0,5.48122459637,1.0115996781,66.6166067472,66.6166067472
 11/19  10:00:00,8.82748087414,2.33465659968,0.0,0.0,5.48122459637,1.0115996781,44.0055698298,44.0055698298
 11/19  11:00:00,8.98348891487,2.4906646404,0.0,0.0,5.48122459637,1.0115996781,46.4692043874,46.4692043874
 11/19  12:00:00,8.15546068046,1.662636406,0.0,0.0,5.48122459637,1.0115996781,31.4457245241,31.4457245241
 11/19  13:00:00,8.69091993881,2.19809566434,0.0,0.0,5.48122459637,1.0115996781,41.1669198643,41.1669198643
 11/19  14:00:00,8.30418132193,1.81135704746,0.0,0.0,5.48122459637,1.0115996781,34.4278234852,34.4278234852
 11/19  15:00:00,8.82821976602,2.33539549156,0.0,0.0,5.48122459637,1.0115996781,43.6129363281,43.6129363281
 11/19  16:00:00,8.22348815782,1.73066388335,0.0,0.0,5.48122459637,1.0115996781,32.6566862508,32.6566862508
 11/19  17:00:00,10.3029862659,2.32299532476,0.0,0.0,5.48122459637,1.0115996781,43.4310797602,43.4310797602
 11/19  18:00:00,17.4224544561,2.00663018165,0.0,0.0,5.48122459637,1.0115996781,38.1237073603,38.1237073603
 11/19  19:00:00,18.2929911908,2.87716691634,0.0,0.0,5.48122459637,1.0115996781,53.949045317,53.949045317
 11/19  20:00:00,17.7681143658,2.35229009136,0.0,0.0,5.48122459637,1.0115996781,44.7431608701,44.7431608701
 11/19  21:00:00,18.5442068774,3.12838260296,0.0,0.0,5.48122459637,1.0115996781,58.7250190789,58.7250190789
 11/19  22:00:00,17.8967097266,2.48088545217,0.0,0.0,5.48122459637,1.0115996781,47.2182582366,47.2182582366
 11/19  23:00:00,18.6722879592,3.25646368472,0.0,0.0,5.48122459637,1.0115996781,61.1675046163,61.1675046163
 11/19  24:00:00,17.9867307225,2.57090644801,0.0,0.0,5.48122459637,1.0115996781,48.9553019098,48.9553019098
 11/20  01:00:00,18.8084700622,3.39264578771,0.0,0.0,5.48122459637,1.0115996781,63.7639861709,63.7639861709
 11/20  02:00:00,18.1482667618,2.73244248738,0.0,0.0,5.48122459637,1.0115996781,52.0690404208,52.0690404208
 11/20  03:00:00,19.0292572716,3.61343299717,0.0,0.0,5.48122459637,1.0115996781,67.974753884,67.974753884
 11/20  04:00:00,18.2856560467,2.86983177226,0.0,0.0,5.48122459637,1.0115996781,54.7069453094,54.7069453094
 11/20  05:00:00,19.1794169616,3.76359268712,0.0,0.0,5.48122459637,1.0115996781,70.8395528605,70.8395528605
 11/20  06:00:00,18.3916095977,2.97578532326,0.0,0.0,5.48122459637,1.0115996781,56.746575079,56.746575079
 11/20  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,99.2140794073,99.2140794073
 11/20  08:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,80.1516200009,80.1516200009
 11/20  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,67.0544468854,67.0544468854
 11/20  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.2469556769,53.2469556769
 11/20  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.0974594025,45.0974594025
 11/20  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.1864394382,38.1864394382
 11/20  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,34.5727322825,34.5727322825
 11/20  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,28.6179317294,28.6179317294
 11/20  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.625537749,25.625537749
 11/20  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.2215945286,25.2215945286
 11/20  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,27.7094619586,27.7094619586
 11/20  18:00:00,31.1391521324,1.72607963089,0.0,0.0,16.4436737891,4.04639871239,31.520805988,31.520805988
 11/20  19:00:00,17.269427793,1.8536035185,0.0,0.0,5.48122459637,1.0115996781,34.4127942505,34.4127942505
 11/20  20:00:00,18.1297930804,2.7139688059,0.0,0.0,5.48122459637,1.0115996781,50.5950706478,50.5950706478
 11/20  21:00:00,17.5966594504,2.18083517591,0.0,0.0,5.48122459637,1.0115996781,40.8428492493,40.8428492493
 11/20  22:00:00,18.4544700684,3.03864579397,0.0,0.0,5.48122459637,1.0115996781,56.9078577501,56.9078577501
 11/20  23:00:00,17.7051327127,2.28930843828,0.0,0.0,5.48122459637,1.0115996781,42.9979734277,42.9979734277
 11/20  24:00:00,18.4510182948,3.03519402032,0.0,0.0,5.48122459637,1.0115996781,56.9518606525,56.9518606525
 11/21  01:00:00,17.7826240715,2.36679979707,0.0,0.0,5.48122459637,1.0115996781,44.5604426632,44.5604426632
 11/21  02:00:00,18.7600302611,3.34420598668,0.0,0.0,5.48122459637,1.0115996781,62.9345676432,62.9345676432
 11/21  03:00:00,18.1275562071,2.71173193268,0.0,0.0,5.48122459637,1.0115996781,51.1966757821,51.1966757821
 11/21  04:00:00,19.2744231364,3.85859886194,0.0,0.0,5.48122459637,1.0115996781,72.8277499338,72.8277499338
 11/21  05:00:00,18.473344307,3.05752003257,0.0,0.0,5.48122459637,1.0115996781,57.835000101,57.835000101
 11/21  06:00:00,19.6916332437,4.27580896925,0.0,0.0,5.48122459637,1.0115996781,80.8854415525,80.8854415525
 11/21  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,107.173980642,107.173980642
 11/21  08:00:00,41.1734717647,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,99.6565973889,99.6565973889
 11/21  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,90.8351430886,90.8351430886
 11/21  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,77.4189497373,77.4189497373
 11/21  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,69.0849534026,69.0849534026
 11/21  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,62.8070209522,62.8070209522
 11/21  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,57.6436985684,57.6436985684
 11/21  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.300290545,48.300290545
 11/21  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,42.8852279475,42.8852279475
 11/21  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,43.9413241578,43.9413241578
 11/21  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,51.2872418357,51.2872418357
 11/21  18:00:00,32.2653024145,2.85222991303,0.0,0.0,16.4436737891,4.04639871239,52.5078648768,52.5078648768
 11/21  19:00:00,18.3395948664,2.92377059191,0.0,0.0,5.48122459637,1.0115996781,54.6894920655,54.6894920655
 11/21  20:00:00,19.3663076151,3.95048334066,0.0,0.0,5.48122459637,1.0115996781,74.0769688179,74.0769688179
 11/21  21:00:00,18.5067497136,3.09092543913,0.0,0.0,5.48122459637,1.0115996781,58.1273084231,58.1273084231
 11/21  22:00:00,19.9647949032,4.54897062874,0.0,0.0,5.48122459637,1.0115996781,85.7621529578,85.7621529578
 11/21  23:00:00,19.0832695099,3.66744523546,0.0,0.0,5.48122459637,1.0115996781,69.2849717194,69.2849717194
 11/21  24:00:00,20.4481861915,5.03236191702,0.0,0.0,5.48122459637,1.0115996781,95.2253531683,95.2253531683
 11/22  01:00:00,19.2919736316,3.87614935717,0.0,0.0,5.48122459637,1.0115996781,73.3623843557,73.3623843557
 11/22  02:00:00,20.5560947099,5.14027043542,0.0,0.0,5.48122459637,1.0115996781,97.3923470412,97.3923470412
 11/22  03:00:00,19.3574710812,3.94164680674,0.0,0.0,5.48122459637,1.0115996781,74.6789530597,74.6789530597
 11/22  04:00:00,20.722759632,5.30693535755,0.0,0.0,5.48122459637,1.0115996781,100.684624231,100.684624231
 11/22  05:00:00,19.5164975998,4.10067332532,0.0,0.0,5.48122459637,1.0115996781,77.7803268579,77.7803268579
 11/22  06:00:00,21.2775998662,5.86177559171,0.0,0.0,5.48122459637,1.0115996781,109.799542996,109.799542996
 11/22  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,138.616498502,138.616498502
 11/22  08:00:00,41.2017608403,11.244530731,0.0,0.0,21.9248983855,5.05799839049,116.633512609,116.633512609
 11/22  09:00:00,57.6156061795,11.1542365801,0.0,0.0,38.3685721746,8.09279742479,101.197624924,101.197624924
 11/22  10:00:00,69.6392591105,11.2038406404,0.0,0.0,49.3310213673,9.10439710289,84.9901380999,84.9901380999
 11/22  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,69.8464892432,69.8464892432
 11/22  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.4803264691,55.4803264691
 11/22  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,48.6191515911,48.6191515911
 11/22  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,43.4101200329,43.4101200329
 11/22  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.6810277269,40.6810277269
 11/22  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.8431044206,38.8431044206
 11/22  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.7866558985,38.7866558985
 11/22  18:00:00,31.4115576008,1.99848509935,0.0,0.0,16.4436737891,4.04639871239,36.5988414773,36.5988414773
 11/22  19:00:00,17.4073560917,1.99153181722,0.0,0.0,5.48122459637,1.0115996781,37.0652658457,37.0652658457
 11/22  20:00:00,18.173269978,2.75744570352,0.0,0.0,5.48122459637,1.0115996781,51.2834305914,51.2834305914
 11/22  21:00:00,17.5685625221,2.15273824765,0.0,0.0,5.48122459637,1.0115996781,40.5037733161,40.5037733161
 11/22  22:00:00,18.260259405,2.84443513053,0.0,0.0,5.48122459637,1.0115996781,53.0785284071,53.0785284071
 11/22  23:00:00,17.6083885831,2.19256430863,0.0,0.0,5.48122459637,1.0115996781,41.39796095,41.39796095
 11/22  24:00:00,18.2823325615,2.86650828708,0.0,0.0,5.48122459637,1.0115996781,53.593181192,53.593181192
 11/23  01:00:00,17.6078145233,2.19199024882,0.0,0.0,5.48122459637,1.0115996781,41.4864974523,41.4864974523
 11/23  02:00:00,18.2315624132,2.81573813877,0.0,0.0,5.48122459637,1.0115996781,52.7026864528,52.7026864528
 11/23  03:00:00,17.5976589254,2.18183465091,0.0,0.0,5.48122459637,1.0115996781,41.3680535919,41.3680535919
 11/23  04:00:00,18.4017092413,2.98588496679,0.0,0.0,5.48122459637,1.0115996781,55.9725172739,55.9725172739
 11/23  05:00:00,17.8017987473,2.38597447289,0.0,0.0,5.48122459637,1.0115996781,45.3289717076,45.3289717076
 11/23  06:00:00,18.6344075045,3.21858323005,0.0,0.0,5.48122459637,1.0115996781,60.4341277147,60.4341277147
 11/23  07:00:00,18.1008847457,2.68506047126,0.0,0.0,5.48122459637,1.0115996781,51.1317921589,51.1317921589
 11/23  08:00:00,13.042655855,3.57549824719,0.0,0.0,5.48122459637,1.0115996781,67.2497539727,67.2497539727
 11/23  09:00:00,9.09748213846,2.60465786399,0.0,0.0,5.48122459637,1.0115996781,49.4240236226,49.4240236226
 11/23  10:00:00,9.34990964173,2.85708536727,0.0,0.0,5.48122459637,1.0115996781,53.4795459579,53.4795459579
 11/23  11:00:00,8.20749670281,1.71467242834,0.0,0.0,5.48122459637,1.0115996781,32.3105845527,32.3105845527
 11/23  12:00:00,8.12826340771,1.63543913324,0.0,0.0,5.48122459637,1.0115996781,30.283336597,30.283336597
 11/23  13:00:00,7.41617494074,0.923350666277,0.0,0.0,5.48122459637,1.0115996781,16.9668920853,16.9668920853
 11/23  14:00:00,7.54334196804,1.05051769357,0.0,0.0,5.48122459637,1.0115996781,19.1991621175,19.1991621175
 11/23  15:00:00,7.21775019966,0.724925925194,0.0,0.0,5.48122459637,1.0115996781,13.2115340342,13.2115340342
 11/23  16:00:00,7.54338663454,1.05056236007,0.0,0.0,5.48122459637,1.0115996781,19.1908349998,19.1908349998
 11/23  17:00:00,9.04094409276,1.06095315163,0.0,0.0,5.48122459637,1.0115996781,19.6012953773,19.6012953773
 11/23  18:00:00,17.6137412044,2.19791692991,0.0,0.0,5.48122459637,1.0115996781,41.2444880537,41.2444880537
 11/23  19:00:00,17.541652121,2.12582784657,0.0,0.0,5.48122459637,1.0115996781,39.9324128559,39.9324128559
 11/23  20:00:00,18.7623403114,3.34651603689,0.0,0.0,5.48122459637,1.0115996781,63.1973146173,63.1973146173
 11/23  21:00:00,18.1991115529,2.78328727844,0.0,0.0,5.48122459637,1.0115996781,52.4669475423,52.4669475423
 11/23  22:00:00,19.5173793008,4.10155502637,0.0,0.0,5.48122459637,1.0115996781,77.7257051275,77.7257051275
 11/23  23:00:00,18.690631697,3.27480742253,0.0,0.0,5.48122459637,1.0115996781,61.8657999003,61.8657999003
 11/23  24:00:00,20.014804144,4.59897986956,0.0,0.0,5.48122459637,1.0115996781,87.3307048563,87.3307048563
 11/24  01:00:00,19.011622227,3.59579795253,0.0,0.0,5.48122459637,1.0115996781,67.9974173548,67.9974173548
 11/24  02:00:00,20.4684997288,5.05267545434,0.0,0.0,5.48122459637,1.0115996781,96.1050153286,96.1050153286
 11/24  03:00:00,19.3189018229,3.90307754847,0.0,0.0,5.48122459637,1.0115996781,73.8747275112,73.8747275112
 11/24  04:00:00,20.8036476954,5.38782342091,0.0,0.0,5.48122459637,1.0115996781,102.60389014,102.60389014
 11/24  05:00:00,19.5898019575,4.17397768299,0.0,0.0,5.48122459637,1.0115996781,79.066565188,79.066565188
 11/24  06:00:00,21.1636140215,5.74778974705,0.0,0.0,5.48122459637,1.0115996781,109.614522952,109.614522952
 11/24  07:00:00,26.5576598395,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,137.324428085,137.324428085
 11/24  08:00:00,41.0990656744,11.1418355651,0.0,0.0,21.9248983855,5.05799839049,125.50988173,125.50988173
 11/24  09:00:00,57.6032051644,11.1418355651,0.0,0.0,38.3685721746,8.09279742479,116.620196807,116.620196807
 11/24  10:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,106.005114796,106.005114796
 11/24  11:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,93.3035454917,93.3035454917
 11/24  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,80.6427275196,80.6427275196
 11/24  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,72.7404680851,72.7404680851
 11/24  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,63.9464448949,63.9464448949
 11/24  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.5003507983,60.5003507983
 11/24  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,59.6365971206,59.6365971206
 11/24  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,64.9279936927,64.9279936927
 11/24  18:00:00,32.8253176137,3.41224511218,0.0,0.0,16.4436737891,4.04639871239,62.8549580719,62.8549580719
 11/24  19:00:00,18.9267195723,3.51089529784,0.0,0.0,5.48122459637,1.0115996781,65.6650693894,65.6650693894
 11/24  20:00:00,20.5087142072,5.09288993273,0.0,0.0,5.48122459637,1.0115996781,95.8489240092,95.8489240092
 11/24  21:00:00,19.5433392834,4.12751500892,0.0,0.0,5.48122459637,1.0115996781,77.4752302196,77.4752302196
 11/24  22:00:00,21.3396399396,5.92381566517,0.0,0.0,5.48122459637,1.0115996781,114.303771572,114.303771572
 11/24  23:00:00,20.1296783236,4.71385404918,0.0,0.0,5.48122459637,1.0115996781,98.3206722557,98.3206722557
 11/24  24:00:00,21.6762589423,6.26043466784,0.0,0.0,5.48122459637,1.0115996781,133.837338792,133.837338792
 11/25  01:00:00,20.348227875,4.93240360051,0.0,0.0,5.48122459637,1.0115996781,112.780390731,112.780390731
 11/25  02:00:00,21.8898479772,6.47402370273,0.0,0.0,5.48122459637,1.0115996781,146.086742691,146.086742691
 11/25  03:00:00,20.4859262286,5.07010195417,0.0,0.0,5.48122459637,1.0115996781,122.224697701,122.224697701
 11/25  04:00:00,22.0253338798,6.60950960538,0.0,0.0,5.48122459637,1.0115996781,154.032301899,154.032301899
 11/25  05:00:00,20.5597020611,5.14387778663,0.0,0.0,5.48122459637,1.0115996781,127.717237845,127.717237845
 11/25  06:00:00,22.1073851124,6.6915608379,0.0,0.0,5.48122459637,1.0115996781,159.217887885,159.217887885
 11/25  07:00:00,20.6192767939,5.20345251939,0.0,0.0,5.48122459637,1.0115996781,132.099280798,132.099280798
