Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/25  08:00:00,22.4042453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,200.278326682,200.278326682
 11/25  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,168.035726374,168.035726374
 11/25  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,131.172535674,131.172535674
 11/25  11:00:00,28.4972160576,11.2958783139,0.0,0.0,13.1549390313,4.04639871239,98.5233805482,98.5233805482
 11/25  12:00:00,28.3679753389,11.1666375952,0.0,0.0,13.1549390313,4.04639871239,81.7896945577,81.7896945577
 11/25  13:00:00,17.6718628847,11.1790386102,0.0,0.0,5.48122459637,1.0115996781,75.5581571751,75.5581571751
 11/25  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,71.0971920147,71.0971920147
 11/25  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,69.0448421457,69.0448421457
 11/25  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,71.2933984289,71.2933984289
 11/25  17:00:00,11.1705145584,3.19052361727,0.0,0.0,5.48122459637,1.0115996781,58.6479722791,58.6479722791
 11/25  18:00:00,18.6408225165,3.22499824209,0.0,0.0,5.48122459637,1.0115996781,60.2158409361,60.2158409361
 11/25  19:00:00,20.2236735622,4.80784928777,0.0,0.0,5.48122459637,1.0115996781,90.3312907858,90.3312907858
 11/25  20:00:00,19.2370338178,3.82120954337,0.0,0.0,5.48122459637,1.0115996781,71.9183539515,71.9183539515
 11/25  21:00:00,20.8534302689,5.4376059944,0.0,0.0,5.48122459637,1.0115996781,101.327251616,101.327251616
 11/25  22:00:00,19.7508625127,4.3350382382,0.0,0.0,5.48122459637,1.0115996781,84.6457872687,84.6457872687
 11/25  23:00:00,21.1102632768,5.69443900232,0.0,0.0,5.48122459637,1.0115996781,113.18113774,113.18113774
 11/25  24:00:00,19.8844395369,4.46861526242,0.0,0.0,5.48122459637,1.0115996781,93.5412477431,93.5412477431
 11/26  01:00:00,21.3145704425,5.89874616806,0.0,0.0,5.48122459637,1.0115996781,123.82649321,123.82649321
 11/26  02:00:00,20.0087235057,4.59289923128,0.0,0.0,5.48122459637,1.0115996781,100.739391892,100.739391892
 11/26  03:00:00,21.4061809076,5.99035663312,0.0,0.0,5.48122459637,1.0115996781,128.800841047,128.800841047
 11/26  04:00:00,20.0982187182,4.68239444373,0.0,0.0,5.48122459637,1.0115996781,106.567401297,106.567401297
 11/26  05:00:00,21.5849449527,6.16912067825,0.0,0.0,5.48122459637,1.0115996781,137.484827458,137.484827458
 11/26  06:00:00,20.2303251467,4.81450087224,0.0,0.0,5.48122459637,1.0115996781,112.515352465,112.515352465
 11/26  07:00:00,21.6549930991,6.23916882461,0.0,0.0,5.48122459637,1.0115996781,140.208348301,140.208348301
 11/26  08:00:00,15.8096522273,4.85532795281,0.0,0.0,5.48122459637,1.0115996781,115.787930681,115.787930681
 11/26  09:00:00,12.6520653509,6.15924107647,0.0,0.0,5.48122459637,1.0115996781,139.078185399,139.078185399
 11/26  10:00:00,10.9328378223,4.44001354783,0.0,0.0,5.48122459637,1.0115996781,97.9287104761,97.9287104761
 11/26  11:00:00,11.7409069069,5.24808263245,0.0,0.0,5.48122459637,1.0115996781,103.056882987,103.056882987
 11/26  12:00:00,10.1582195844,3.66539530995,0.0,0.0,5.48122459637,1.0115996781,66.8624526302,66.8624526302
 11/26  13:00:00,10.825233732,4.33240945752,0.0,0.0,5.48122459637,1.0115996781,81.8329253673,81.8329253673
 11/26  14:00:00,9.65351682236,3.1606925479,0.0,0.0,5.48122459637,1.0115996781,59.7598883573,59.7598883573
 11/26  15:00:00,10.5663875122,4.07356323773,0.0,0.0,5.48122459637,1.0115996781,76.8604037349,76.8604037349
 11/26  16:00:00,9.52136714691,3.02854287244,0.0,0.0,5.48122459637,1.0115996781,57.050859479,57.050859479
 11/26  17:00:00,12.1675454591,4.187554518,0.0,0.0,5.48122459637,1.0115996781,78.9932982114,78.9932982114
 11/26  18:00:00,18.8986555969,3.48283132239,0.0,0.0,5.48122459637,1.0115996781,65.9115643717,65.9115643717
 11/26  19:00:00,20.3866263303,4.9708020558,0.0,0.0,5.48122459637,1.0115996781,94.16500365,94.16500365
 11/26  20:00:00,19.4252652787,4.00944100427,0.0,0.0,5.48122459637,1.0115996781,75.0314486446,75.0314486446
 11/26  21:00:00,21.0461769574,5.63035268293,0.0,0.0,5.48122459637,1.0115996781,107.371977026,107.371977026
 11/26  22:00:00,19.8667452621,4.45092098764,0.0,0.0,5.48122459637,1.0115996781,90.1277798431,90.1277798431
 11/26  23:00:00,21.2952932419,5.8794689674,0.0,0.0,5.48122459637,1.0115996781,121.33078763,121.33078763
 11/26  24:00:00,20.0008234068,4.58499913231,0.0,0.0,5.48122459637,1.0115996781,99.2497809201,99.2497809201
 11/27  01:00:00,21.3582047429,5.94238046845,0.0,0.0,5.48122459637,1.0115996781,125.383972155,125.383972155
 11/27  02:00:00,19.9402436159,4.5244193414,0.0,0.0,5.48122459637,1.0115996781,96.3708673018,96.3708673018
 11/27  03:00:00,21.1749360216,5.75911174709,0.0,0.0,5.48122459637,1.0115996781,116.893102209,116.893102209
 11/27  04:00:00,19.7766753268,4.36085105232,0.0,0.0,5.48122459637,1.0115996781,87.373678545,87.373678545
 11/27  05:00:00,20.987791847,5.57196757251,0.0,0.0,5.48122459637,1.0115996781,108.120477716,108.120477716
 11/27  06:00:00,19.7166168992,4.30079262478,0.0,0.0,5.48122459637,1.0115996781,84.7157675365,84.7157675365
 11/27  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,147.969316756,147.969316756
 11/27  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,120.497347447,120.497347447
 11/27  09:00:00,57.6032051644,11.1418355651,0.0,0.0,38.3685721746,8.09279742479,103.184440931,103.184440931
 11/27  10:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,88.8458558677,88.8458558677
 11/27  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,73.931461664,73.931461664
 11/27  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,60.434118776,60.434118776
 11/27  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,52.9201635779,52.9201635779
 11/27  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.3914050169,46.3914050169
 11/27  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,42.1637352921,42.1637352921
 11/27  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.2847341126,40.2847341126
 11/27  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.0267506441,45.0267506441
 11/27  18:00:00,32.0271842296,2.61411172811,0.0,0.0,16.4436737891,4.04639871239,47.8784211867,47.8784211867
 11/27  19:00:00,18.1336420947,2.71781782024,0.0,0.0,5.48122459637,1.0115996781,50.7006569634,50.7006569634
 11/27  20:00:00,19.3142274039,3.89840312946,0.0,0.0,5.48122459637,1.0115996781,72.8933061144,72.8933061144
 11/27  21:00:00,18.551736895,3.13591262052,0.0,0.0,5.48122459637,1.0115996781,59.0240546407,59.0240546407
 11/27  22:00:00,19.7903209418,4.37449666737,0.0,0.0,5.48122459637,1.0115996781,82.1979339977,82.1979339977
 11/27  23:00:00,19.0648955473,3.64907127281,0.0,0.0,5.48122459637,1.0115996781,69.0565992906,69.0565992906
 11/27  24:00:00,20.5287831473,5.11295887281,0.0,0.0,5.48122459637,1.0115996781,96.5849117567,96.5849117567
 11/28  01:00:00,19.5204936907,4.10466941621,0.0,0.0,5.48122459637,1.0115996781,77.9684402024,77.9684402024
 11/28  02:00:00,21.1358497955,5.72002552104,0.0,0.0,5.48122459637,1.0115996781,106.615156351,106.615156351
 11/28  03:00:00,19.9603241118,4.54449983733,0.0,0.0,5.48122459637,1.0115996781,86.1686766789,86.1686766789
 11/28  04:00:00,21.2463179026,5.83049362812,0.0,0.0,5.48122459637,1.0115996781,112.618444268,112.618444268
 11/28  05:00:00,20.0356383097,4.61981403519,0.0,0.0,5.48122459637,1.0115996781,92.8608614907,92.8608614907
 11/28  06:00:00,21.3602404317,5.94441615719,0.0,0.0,5.48122459637,1.0115996781,120.037183382,120.037183382
 11/28  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,145.549481853,145.549481853
 11/28  08:00:00,42.8943178387,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,122.766827746,122.766827746
 11/28  09:00:00,57.6032051644,11.1418355651,0.0,0.0,38.3685721746,8.09279742479,101.893117934,101.893117934
 11/28  10:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,81.0256011368,81.0256011368
 11/28  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,57.9798709286,57.9798709286
 11/28  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.5075972039,38.5075972039
 11/28  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,28.6776171848,28.6776171848
 11/28  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,19.1174122207,19.1174122207
 11/28  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,11.7298947851,11.7298947851
 11/28  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.23814524959,9.23814524959
 11/28  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,13.0725581926,13.0725581926
 11/28  18:00:00,30.7467918714,1.33371936995,0.0,0.0,16.4436737891,4.04639871239,24.3797107067,24.3797107067
 11/28  19:00:00,16.9458694854,1.53004521091,0.0,0.0,5.48122459637,1.0115996781,27.98535269,27.98535269
 11/28  20:00:00,17.8663893043,2.45056502988,0.0,0.0,5.48122459637,1.0115996781,45.4689548608,45.4689548608
 11/28  21:00:00,17.4481597537,2.03233547927,0.0,0.0,5.48122459637,1.0115996781,37.9023259912,37.9023259912
 11/28  22:00:00,18.3008609093,2.88503663488,0.0,0.0,5.48122459637,1.0115996781,53.8787018587,53.8787018587
 11/28  23:00:00,17.6421319091,2.22630763467,0.0,0.0,5.48122459637,1.0115996781,41.7069491628,41.7069491628
 11/28  24:00:00,18.3661678391,2.95034356463,0.0,0.0,5.48122459637,1.0115996781,55.234406351,55.234406351
 11/29  01:00:00,17.6497732506,2.2339489761,0.0,0.0,5.48122459637,1.0115996781,41.948682032,41.948682032
 11/29  02:00:00,18.4428556724,3.02703139792,0.0,0.0,5.48122459637,1.0115996781,56.7979211626,56.7979211626
 11/29  03:00:00,17.661709887,2.2458856125,0.0,0.0,5.48122459637,1.0115996781,42.2381525658,42.2381525658
 11/29  04:00:00,18.3839431267,2.96811885225,0.0,0.0,5.48122459637,1.0115996781,55.7487729113,55.7487729113
 11/29  05:00:00,17.657785791,2.24196151658,0.0,0.0,5.48122459637,1.0115996781,42.2158928255,42.2158928255
 11/29  06:00:00,18.4504009398,3.03457666529,0.0,0.0,5.48122459637,1.0115996781,57.0805370316,57.0805370316
 11/29  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,69.2905307994,69.2905307994
 11/29  08:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,57.2514474171,57.2514474171
 11/29  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,45.599639904,45.599639904
 11/29  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.4574987002,38.4574987002
 11/29  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.4879296468,37.4879296468
 11/29  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.1456930955,37.1456930955
 11/29  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,38.734712704,38.734712704
 11/29  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,37.2823886738,37.2823886738
 11/29  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,36.9988267792,36.9988267792
 11/29  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,36.1810599831,36.1810599831
 11/29  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,38.1008481477,38.1008481477
 11/29  18:00:00,31.5161110864,2.10303858493,0.0,0.0,16.4436737891,4.04639871239,38.4547439486,38.4547439486
 11/29  19:00:00,17.6953773175,2.27955304307,0.0,0.0,5.48122459637,1.0115996781,42.6048262166,42.6048262166
 11/29  20:00:00,18.7970613075,3.38123703306,0.0,0.0,5.48122459637,1.0115996781,63.1128329773,63.1128329773
 11/29  21:00:00,18.1457429643,2.72991868981,0.0,0.0,5.48122459637,1.0115996781,51.5582375975,51.5582375975
 11/29  22:00:00,19.1317377358,3.71591346136,0.0,0.0,5.48122459637,1.0115996781,69.6103637743,69.6103637743
 11/29  23:00:00,18.3928526735,2.97702839903,0.0,0.0,5.48122459637,1.0115996781,56.43819413,56.43819413
 11/29  24:00:00,19.2835451173,3.86772084281,0.0,0.0,5.48122459637,1.0115996781,72.5952403371,72.5952403371
 11/30  01:00:00,18.3757400464,2.95991577189,0.0,0.0,5.48122459637,1.0115996781,56.1908860842,56.1908860842
 11/30  02:00:00,19.3486605248,3.93283625034,0.0,0.0,5.48122459637,1.0115996781,73.8767812169,73.8767812169
 11/30  03:00:00,18.6826545838,3.26683030936,0.0,0.0,5.48122459637,1.0115996781,62.1643481441,62.1643481441
 11/30  04:00:00,19.8500685915,4.43424431702,0.0,0.0,5.48122459637,1.0115996781,83.5205445905,83.5205445905
 11/30  05:00:00,19.0231936973,3.6073694228,0.0,0.0,5.48122459637,1.0115996781,68.7800615253,68.7800615253
 11/30  06:00:00,20.1800362025,4.76421192804,0.0,0.0,5.48122459637,1.0115996781,89.8895530053,89.8895530053
 11/30  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,117.552827123,117.552827123
 11/30  08:00:00,42.6358364013,11.1914396253,0.0,0.0,21.9248983855,5.05799839049,110.262035645,110.262035645
 11/30  09:00:00,57.6652102397,11.2038406404,0.0,0.0,38.3685721746,8.09279742479,100.824529617,100.824529617
 11/30  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,84.2758672829,84.2758672829
 11/30  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,74.2333562541,74.2333562541
 11/30  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,66.175851997,66.175851997
 11/30  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,62.6803770613,62.6803770613
 11/30  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.0786990275,55.0786990275
 11/30  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,50.0917607885,50.0917607885
 11/30  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,46.860802656,46.860802656
 11/30  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.868209975,47.868209975
 11/30  18:00:00,31.9717848153,2.55871231385,0.0,0.0,16.4436737891,4.04639871239,46.94338062,46.94338062
 11/30  19:00:00,18.0190852787,2.60326100422,0.0,0.0,5.48122459637,1.0115996781,48.4221075081,48.4221075081
 11/30  20:00:00,19.2216227231,3.80579844865,0.0,0.0,5.48122459637,1.0115996781,71.4270002941,71.4270002941
 11/30  21:00:00,18.4018808007,2.98605652621,0.0,0.0,5.48122459637,1.0115996781,55.9412475428,55.9412475428
 11/30  22:00:00,19.5966770761,4.18085280163,0.0,0.0,5.48122459637,1.0115996781,78.8153559584,78.8153559584
 11/30  23:00:00,18.5668426392,3.15101836477,0.0,0.0,5.48122459637,1.0115996781,59.1875993836,59.1875993836
 11/30  24:00:00,19.6455027331,4.22967845864,0.0,0.0,5.48122459637,1.0115996781,79.8687147076,79.8687147076
 12/01  01:00:00,18.5333659116,3.11754163711,0.0,0.0,5.48122459637,1.0115996781,58.6402432581,58.6402432581
 12/01  02:00:00,19.5039592613,4.08813498679,0.0,0.0,5.48122459637,1.0115996781,77.258571976,77.258571976
 12/01  03:00:00,18.4183637837,3.0025395092,0.0,0.0,5.48122459637,1.0115996781,56.5349294786,56.5349294786
 12/01  04:00:00,19.4203214399,4.0044971654,0.0,0.0,5.48122459637,1.0115996781,75.7283787764,75.7283787764
 12/01  05:00:00,18.4116300037,2.99580572923,0.0,0.0,5.48122459637,1.0115996781,56.4731974473,56.4731974473
 12/01  06:00:00,19.4867859357,4.07096166119,0.0,0.0,5.48122459637,1.0115996781,77.078827334,77.078827334
 12/01  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,94.4863878483,94.4863878483
 12/01  08:00:00,42.6606384314,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,83.2543701522,83.2543701522
 12/01  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,74.6522679254,74.6522679254
 12/01  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,65.1573274917,65.1573274917
 12/01  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,57.6587580244,57.6587580244
 12/01  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.0929866845,53.0929866845
 12/01  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,51.067239292,51.067239292
 12/01  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.0939549346,48.0939549346
 12/01  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.9380274743,48.9380274743
 12/01  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,51.3119546084,51.3119546084
 12/01  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,54.2872307947,54.2872307947
 12/01  18:00:00,32.1588428488,2.74577034726,0.0,0.0,16.4436737891,4.04639871239,50.5779370486,50.5779370486
 12/01  19:00:00,18.1284204174,2.71259614291,0.0,0.0,5.48122459637,1.0115996781,50.7289705712,50.7289705712
 12/01  20:00:00,19.2861658572,3.87034158275,0.0,0.0,5.48122459637,1.0115996781,72.6666469399,72.6666469399
 12/01  21:00:00,18.4813425878,3.06551831332,0.0,0.0,5.48122459637,1.0115996781,57.7142045234,57.7142045234
 12/01  22:00:00,19.6494380787,4.23361380421,0.0,0.0,5.48122459637,1.0115996781,79.8343775011,79.8343775011
 12/01  23:00:00,18.7204042016,3.30457992716,0.0,0.0,5.48122459637,1.0115996781,62.3958089244,62.3958089244
 12/01  24:00:00,20.0470655217,4.63124124723,0.0,0.0,5.48122459637,1.0115996781,87.6051942645,87.6051942645
 12/02  01:00:00,19.5119573279,4.09613305342,0.0,0.0,5.48122459637,1.0115996781,80.2536217622,80.2536217622
 12/02  02:00:00,21.0319240813,5.61609980685,0.0,0.0,5.48122459637,1.0115996781,118.101659873,118.101659873
 12/02  03:00:00,19.7708117725,4.35498749806,0.0,0.0,5.48122459637,1.0115996781,95.9676538832,95.9676538832
 12/02  04:00:00,20.9865895718,5.57076529737,0.0,0.0,5.48122459637,1.0115996781,119.644795826,119.644795826
 12/02  05:00:00,19.6800152223,4.26419094784,0.0,0.0,5.48122459637,1.0115996781,94.4840647267,94.4840647267
 12/02  06:00:00,20.9537214971,5.53789722265,0.0,0.0,5.48122459637,1.0115996781,119.914762538,119.914762538
 12/02  07:00:00,19.693868457,4.27804418252,0.0,0.0,5.48122459637,1.0115996781,96.0355157758,96.0355157758
 12/02  08:00:00,22.4042453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,152.94530964,152.94530964
 12/02  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,136.12090431,136.12090431
 12/02  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,117.790943707,117.790943707
 12/02  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,95.4606104165,95.4606104165
 12/02  12:00:00,28.3431733087,11.1418355651,0.0,0.0,13.1549390313,4.04639871239,78.415639679,78.415639679
 12/02  13:00:00,17.6346598395,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,77.0171939459,77.0171939459
 12/02  14:00:00,17.6346598395,11.1418355651,0.0,0.0,5.48122459637,1.0115996781,78.0624941483,78.0624941483
 12/02  15:00:00,17.6470608546,11.1542365801,0.0,0.0,5.48122459637,1.0115996781,75.3607654133,75.3607654133
 12/02  16:00:00,17.6594618696,11.1666375952,0.0,0.0,5.48122459637,1.0115996781,71.1719717809,71.1719717809
 12/02  17:00:00,10.9301144953,2.95012355413,0.0,0.0,5.48122459637,1.0115996781,54.3749809678,54.3749809678
 12/02  18:00:00,18.2454975478,2.82967327336,0.0,0.0,5.48122459637,1.0115996781,53.2169849515,53.2169849515
 12/02  19:00:00,19.3340402282,3.91821595373,0.0,0.0,5.48122459637,1.0115996781,73.331861901,73.331861901
 12/02  20:00:00,18.5904567398,3.17463246529,0.0,0.0,5.48122459637,1.0115996781,60.1518965954,60.1518965954
 12/02  21:00:00,19.8366214514,4.42079717695,0.0,0.0,5.48122459637,1.0115996781,81.8942413682,81.8942413682
 12/02  22:00:00,19.25146514,3.83564086551,0.0,0.0,5.48122459637,1.0115996781,73.9592669133,73.9592669133
 12/02  23:00:00,20.4583063949,5.04248212043,0.0,0.0,5.48122459637,1.0115996781,100.952679081,100.952679081
 12/02  24:00:00,19.5414967662,4.1256724917,0.0,0.0,5.48122459637,1.0115996781,89.210201056,89.210201056
 12/03  01:00:00,20.8161842643,5.40035998979,0.0,0.0,5.48122459637,1.0115996781,117.869339659,117.869339659
 12/03  02:00:00,19.8053897579,4.3895654834,0.0,0.0,5.48122459637,1.0115996781,101.849466078,101.849466078
 12/03  03:00:00,20.9658842598,5.55005998537,0.0,0.0,5.48122459637,1.0115996781,123.832314456,123.832314456
 12/03  04:00:00,19.8502113628,4.43438708831,0.0,0.0,5.48122459637,1.0115996781,104.464165527,104.464165527
 12/03  05:00:00,21.0672142907,5.65139001624,0.0,0.0,5.48122459637,1.0115996781,128.718893394,128.718893394
 12/03  06:00:00,19.9857079981,4.56988372364,0.0,0.0,5.48122459637,1.0115996781,111.035714042,111.035714042
 12/03  07:00:00,21.2151752738,5.7993509993,0.0,0.0,5.48122459637,1.0115996781,134.691434107,134.691434107
 12/03  08:00:00,15.5527578255,4.59843355102,0.0,0.0,5.48122459637,1.0115996781,111.673387573,111.673387573
 12/03  09:00:00,12.0300295659,5.53720529139,0.0,0.0,5.48122459637,1.0115996781,124.34734917,124.34734917
 12/03  10:00:00,10.5241149658,4.03129069135,0.0,0.0,5.48122459637,1.0115996781,88.3430271114,88.3430271114
 12/03  11:00:00,11.0247093413,4.53188506684,0.0,0.0,5.48122459637,1.0115996781,84.8881963489,84.8881963489
 12/03  12:00:00,9.2953974587,2.80257318423,0.0,0.0,5.48122459637,1.0115996781,52.8560932733,52.8560932733
 12/03  13:00:00,9.65293172757,3.1601074531,0.0,0.0,5.48122459637,1.0115996781,58.9698417846,58.9698417846
 12/03  14:00:00,8.6859122826,2.19308800814,0.0,0.0,5.48122459637,1.0115996781,41.2889375983,41.2889375983
 12/03  15:00:00,9.29620137885,2.80337710439,0.0,0.0,5.48122459637,1.0115996781,52.3567196472,52.3567196472
 12/03  16:00:00,8.75309025568,2.26026598122,0.0,0.0,5.48122459637,1.0115996781,42.8601200353,42.8601200353
 12/03  17:00:00,11.1421216043,3.16213066318,0.0,0.0,5.48122459637,1.0115996781,59.2598165864,59.2598165864
 12/03  18:00:00,18.1020950624,2.68627078798,0.0,0.0,5.48122459637,1.0115996781,51.0751823034,51.0751823034
 12/03  19:00:00,19.0695860298,3.65376175529,0.0,0.0,5.48122459637,1.0115996781,68.6273975206,68.6273975206
 12/03  20:00:00,18.3400072652,2.92418299077,0.0,0.0,5.48122459637,1.0115996781,55.6643866688,55.6643866688
 12/03  21:00:00,19.3659146503,3.95009037588,0.0,0.0,5.48122459637,1.0115996781,74.3083140729,74.3083140729
 12/03  22:00:00,18.6651349677,3.24931069324,0.0,0.0,5.48122459637,1.0115996781,61.9566634071,61.9566634071
 12/03  23:00:00,19.7640604127,4.34823613819,0.0,0.0,5.48122459637,1.0115996781,81.9581656788,81.9581656788
 12/03  24:00:00,18.9126830995,3.49685882502,0.0,0.0,5.48122459637,1.0115996781,66.745331489,66.745331489
 12/04  01:00:00,20.291834255,4.87600998056,0.0,0.0,5.48122459637,1.0115996781,89.5978031534,89.5978031534
 12/04  02:00:00,19.3780668423,3.96224256787,0.0,0.0,5.48122459637,1.0115996781,75.7264593932,75.7264593932
 12/04  03:00:00,20.5412445214,5.12542024698,0.0,0.0,5.48122459637,1.0115996781,102.209881822,102.209881822
 12/04  04:00:00,19.6206958558,4.20487158135,0.0,0.0,5.48122459637,1.0115996781,90.3662309106,90.3662309106
 12/04  05:00:00,20.8385954998,5.42277122534,0.0,0.0,5.48122459637,1.0115996781,117.207957366,117.207957366
 12/04  06:00:00,19.8393794043,4.42355512987,0.0,0.0,5.48122459637,1.0115996781,102.937580314,102.937580314
 12/04  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,163.253392311,163.253392311
 12/04  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,134.309532088,134.309532088
 12/04  09:00:00,57.8599430792,11.3985734798,0.0,0.0,38.3685721746,8.09279742479,100.9089714,100.9089714
 12/04  10:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,75.8013430619,75.8013430619
 12/04  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.4168230502,55.4168230502
 12/04  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,36.4962948962,36.4962948962
 12/04  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,30.2531969923,30.2531969923
 12/04  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,28.9208888574,28.9208888574
 12/04  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.8644311746,31.8644311746
 12/04  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,35.5438897799,35.5438897799
 12/04  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,40.7829377501,40.7829377501
 12/04  18:00:00,31.8397727577,2.42670025619,0.0,0.0,16.4436737891,4.04639871239,44.5419612412,44.5419612412
 12/04  19:00:00,18.0122348487,2.59641057424,0.0,0.0,5.48122459637,1.0115996781,48.3454166638,48.3454166638
 12/04  20:00:00,19.4281711809,4.01234690648,0.0,0.0,5.48122459637,1.0115996781,75.440033859,75.440033859
 12/04  21:00:00,18.5835018292,3.16767755475,0.0,0.0,5.48122459637,1.0115996781,59.4714310576,59.4714310576
 12/04  22:00:00,19.7284750372,4.31265076269,0.0,0.0,5.48122459637,1.0115996781,81.4224027266,81.4224027266
 12/04  23:00:00,18.7625539403,3.34672966585,0.0,0.0,5.48122459637,1.0115996781,62.9944443583,62.9944443583
 12/04  24:00:00,20.3588602335,4.94303595905,0.0,0.0,5.48122459637,1.0115996781,93.93884641,93.93884641
 12/05  01:00:00,19.6715500597,4.25572578519,0.0,0.0,5.48122459637,1.0115996781,88.2109291763,88.2109291763
 12/05  02:00:00,21.3628054677,5.94698119326,0.0,0.0,5.48122459637,1.0115996781,132.336230751,132.336230751
 12/05  03:00:00,20.2282330748,4.81240880032,0.0,0.0,5.48122459637,1.0115996781,120.627400664,120.627400664
 12/05  04:00:00,21.9215063654,6.50568209089,0.0,0.0,5.48122459637,1.0115996781,160.140123636,160.140123636
 12/05  05:00:00,20.523827084,5.10800280956,0.0,0.0,5.48122459637,1.0115996781,138.513209069,138.513209069
 12/05  06:00:00,22.223522858,6.8076985835,0.0,0.0,5.48122459637,1.0115996781,176.375573236,176.375573236
 12/05  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,208.933358884,208.933358884
 12/05  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,190.537224711,190.537224711
 12/05  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,169.629864094,169.629864094
 12/05  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,140.807259641,140.807259641
 12/05  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,118.242639835,118.242639835
 12/05  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,104.577041693,104.577041693
 12/05  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,103.913835753,103.913835753
 12/05  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,98.1084718371,98.1084718371
 12/05  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,96.3903155306,96.3903155306
 12/05  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,98.3188922599,98.3188922599
 12/05  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,101.828489906,101.828489906
 12/05  18:00:00,34.0184350255,4.60536252397,0.0,0.0,16.4436737891,4.04639871239,100.897199983,100.897199983
 12/05  19:00:00,19.7547361865,4.33891191205,0.0,0.0,5.48122459637,1.0115996781,106.775048032,106.775048032
 12/05  20:00:00,21.0916645505,5.67584027601,0.0,0.0,5.48122459637,1.0115996781,134.160903241,134.160903241
 12/05  21:00:00,19.9824704529,4.56664617846,0.0,0.0,5.48122459637,1.0115996781,115.447131617,115.447131617
 12/05  22:00:00,21.2334909779,5.81766670348,0.0,0.0,5.48122459637,1.0115996781,139.453487758,139.453487758
 12/05  23:00:00,20.0591015896,4.64327731513,0.0,0.0,5.48122459637,1.0115996781,118.926270994,118.926270994
 12/05  24:00:00,21.3032132621,5.88738898766,0.0,0.0,5.48122459637,1.0115996781,142.612898562,142.612898562
 12/06  01:00:00,20.1191217294,4.70329745495,0.0,0.0,5.48122459637,1.0115996781,121.69857346,121.69857346
 12/06  02:00:00,21.3678443079,5.95202003341,0.0,0.0,5.48122459637,1.0115996781,145.198063769,145.198063769
 12/06  03:00:00,20.1635241953,4.74769992086,0.0,0.0,5.48122459637,1.0115996781,123.674083122,123.674083122
 12/06  04:00:00,21.3565727707,5.94074849628,0.0,0.0,5.48122459637,1.0115996781,144.412200194,144.412200194
 12/06  05:00:00,20.1039994929,4.68817521845,0.0,0.0,5.48122459637,1.0115996781,120.270575123,120.270575123
 12/06  06:00:00,21.3030912525,5.88726697803,0.0,0.0,5.48122459637,1.0115996781,141.852420779,141.852420779
 12/06  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,164.235070279,164.235070279
 12/06  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,137.212140615,137.212140615
 12/06  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,109.962819622,109.962819622
 12/06  10:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,84.2922076118,84.2922076118
 12/06  11:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,69.5578451494,69.5578451494
 12/06  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,55.0817860779,55.0817860779
 12/06  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,44.3282395513,44.3282395513
 12/06  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,33.0529640808,33.0529640808
 12/06  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.0562737,26.0562737
 12/06  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,25.2310046512,25.2310046512
 12/06  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,31.0983431161,31.0983431161
 12/06  18:00:00,31.4109581317,1.9978856302,0.0,0.0,16.4436737891,4.04639871239,36.4673262267,36.4673262267
 12/06  19:00:00,17.5654827871,2.14965851267,0.0,0.0,5.48122459637,1.0115996781,39.8733416711,39.8733416711
 12/06  20:00:00,18.5328980147,3.1170737402,0.0,0.0,5.48122459637,1.0115996781,57.8671093018,57.8671093018
 12/06  21:00:00,17.8276397931,2.41181551867,0.0,0.0,5.48122459637,1.0115996781,45.2746658626,45.2746658626
 12/06  22:00:00,18.5552796982,3.1394554237,0.0,0.0,5.48122459637,1.0115996781,58.4824946677,58.4824946677
 12/06  23:00:00,17.8491447891,2.4333205146,0.0,0.0,5.48122459637,1.0115996781,45.8863256921,45.8863256921
 12/06  24:00:00,18.7200924893,3.30426821484,0.0,0.0,5.48122459637,1.0115996781,61.7229454056,61.7229454056
 12/07  01:00:00,18.0860315693,2.67020729485,0.0,0.0,5.48122459637,1.0115996781,50.5262155393,50.5262155393
 12/07  02:00:00,18.9648020205,3.54897774601,0.0,0.0,5.48122459637,1.0115996781,66.4724613948,66.4724613948
 12/07  03:00:00,18.2073946685,2.79157039407,0.0,0.0,5.48122459637,1.0115996781,52.9524451307,52.9524451307
 12/07  04:00:00,19.018881393,3.60305711849,0.0,0.0,5.48122459637,1.0115996781,67.5882499198,67.5882499198
 12/07  05:00:00,18.201202106,2.7853778315,0.0,0.0,5.48122459637,1.0115996781,52.9178088563,52.9178088563
 12/07  06:00:00,19.0659974669,3.65017319247,0.0,0.0,5.48122459637,1.0115996781,68.5462778535,68.5462778535
 12/07  07:00:00,26.6320659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,82.3508890787,82.3508890787
 12/07  08:00:00,44.147805098,11.2162416554,0.0,0.0,21.9248983855,5.05799839049,70.4950287606,70.4950287606
 12/07  09:00:00,57.6776112548,11.2162416554,0.0,0.0,38.3685721746,8.09279742479,61.7369980259,61.7369980259
 12/07  10:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,45.2955402968,45.2955402968
 12/07  11:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,26.5872727693,26.5872727693
 12/07  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,10.6558085317,10.6558085317
 12/07  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,6.17503213934,6.17503213934
 12/07  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.49682608644,4.49682608644
 12/07  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.25002379833,4.25002379833
 12/07  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,4.68040322019,4.68040322019
 12/07  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,9.11855072638,9.11855072638
 12/07  18:00:00,30.6742158913,1.26114338985,0.0,0.0,16.4436737891,4.04639871239,23.0453559129,23.0453559129
 12/07  19:00:00,16.9777055018,1.56188122732,0.0,0.0,5.48122459637,1.0115996781,28.7592098848,28.7592098848
 12/07  20:00:00,17.9697205602,2.55389628576,0.0,0.0,5.48122459637,1.0115996781,47.6652885178,47.6652885178
 12/07  21:00:00,17.5150495936,2.09922531913,0.0,0.0,5.48122459637,1.0115996781,39.2080224686,39.2080224686
 12/07  22:00:00,18.4079319154,2.99210764091,0.0,0.0,5.48122459637,1.0115996781,56.1769108694,56.1769108694
 12/07  23:00:00,17.7828163064,2.36699203194,0.0,0.0,5.48122459637,1.0115996781,44.4105345757,44.4105345757
 12/07  24:00:00,18.9188177527,3.5029934782,0.0,0.0,5.48122459637,1.0115996781,66.063341464,66.063341464
 12/08  01:00:00,18.2574719761,2.84164770162,0.0,0.0,5.48122459637,1.0115996781,53.5148918918,53.5148918918
 12/08  02:00:00,19.6061653163,4.19034104187,0.0,0.0,5.48122459637,1.0115996781,79.3486966178,79.3486966178
 12/08  03:00:00,18.8630469861,3.44722271161,0.0,0.0,5.48122459637,1.0115996781,65.1119545997,65.1119545997
 12/08  04:00:00,20.4084584336,4.99263415911,0.0,0.0,5.48122459637,1.0115996781,94.8997437655,94.8997437655
 12/08  05:00:00,19.2504740311,3.83464975659,0.0,0.0,5.48122459637,1.0115996781,72.5710434374,72.5710434374
 12/08  06:00:00,20.6402407956,5.22441652113,0.0,0.0,5.48122459637,1.0115996781,98.6354780553,98.6354780553
 12/08  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,131.259989827,131.259989827
 12/08  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,124.987710428,124.987710428
 12/08  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,110.664291845,110.664291845
 12/08  10:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,90.7889648254,90.7889648254
 12/08  11:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,75.3366053364,75.3366053364
 12/08  12:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,62.3586698356,62.3586698356
 12/08  13:00:00,63.1588358511,11.2162416554,0.0,0.0,43.8497967709,8.09279742479,58.8800718903,58.8800718903
 12/08  14:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.1810458212,53.1810458212
 12/08  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,48.4678898859,48.4678898859
 12/08  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,47.5653210038,47.5653210038
 12/08  17:00:00,71.1388267923,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,53.848539443,53.848539443
 12/08  18:00:00,32.4115567563,2.9984842548,0.0,0.0,16.4436737891,4.04639871239,55.2138180424,55.2138180424
 12/08  19:00:00,18.4832419656,3.06741769113,0.0,0.0,5.48122459637,1.0115996781,57.3447737999,57.3447737999
 12/08  20:00:00,19.7167290269,4.30090475248,0.0,0.0,5.48122459637,1.0115996781,80.7550468164,80.7550468164
 12/08  21:00:00,18.7335754038,3.31775112929,0.0,0.0,5.48122459637,1.0115996781,62.402136043,62.402136043
 12/08  22:00:00,19.8749796757,4.4591554012,0.0,0.0,5.48122459637,1.0115996781,84.0358390918,84.0358390918
 12/08  23:00:00,18.820904598,3.4050803235,0.0,0.0,5.48122459637,1.0115996781,64.2156423615,64.2156423615
 12/08  24:00:00,20.32247113,4.90664685553,0.0,0.0,5.48122459637,1.0115996781,90.1436704463,90.1436704463
 12/09  01:00:00,19.2663571419,3.85053286746,0.0,0.0,5.48122459637,1.0115996781,71.8390081482,71.8390081482
 12/09  02:00:00,20.4150434613,4.99921918686,0.0,0.0,5.48122459637,1.0115996781,94.284544164,94.284544164
 12/09  03:00:00,19.289640135,3.87381586049,0.0,0.0,5.48122459637,1.0115996781,74.3975991398,74.3975991398
 12/09  04:00:00,20.4816560375,5.06583176305,0.0,0.0,5.48122459637,1.0115996781,98.5264338014,98.5264338014
 12/09  05:00:00,19.3519406826,3.93611640812,0.0,0.0,5.48122459637,1.0115996781,78.3576186127,78.3576186127
 12/09  06:00:00,20.5426239883,5.12679971386,0.0,0.0,5.48122459637,1.0115996781,101.96142264,101.96142264
 12/09  07:00:00,19.3452659284,3.92944165394,0.0,0.0,5.48122459637,1.0115996781,78.4654241476,78.4654241476
 12/09  08:00:00,23.8914120039,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,127.175226393,127.175226393
 12/09  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,105.371188722,105.371188722
 12/09  10:00:00,28.3945208917,11.193183148,0.0,0.0,13.1549390313,4.04639871239,87.5823667063,87.5823667063
 12/09  11:00:00,28.3431733087,11.1418355651,0.0,0.0,13.1549390313,4.04639871239,78.0258217581,78.0258217581
 12/09  12:00:00,28.405178384,11.2038406404,0.0,0.0,13.1549390313,4.04639871239,68.7776378466,68.7776378466
 12/09  13:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,65.4627992014,65.4627992014
 12/09  14:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,61.0684189884,61.0684189884
 12/09  15:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,53.8920778733,53.8920778733
 12/09  16:00:00,17.7090659299,11.2162416554,0.0,0.0,5.48122459637,1.0115996781,48.7276973889,48.7276973889
 12/09  17:00:00,10.0650274047,2.0850364636,0.0,0.0,5.48122459637,1.0115996781,38.3434321025,38.3434321025
 12/09  18:00:00,17.4157383959,1.99991412148,0.0,0.0,5.48122459637,1.0115996781,37.2138667707,37.2138667707
 12/09  19:00:00,18.4664594321,3.05063515767,0.0,0.0,5.48122459637,1.0115996781,57.2061016835,57.2061016835
 12/09  20:00:00,18.0162383901,2.60041411559,0.0,0.0,5.48122459637,1.0115996781,48.8114302488,48.8114302488
 12/09  21:00:00,19.4527937723,4.03696949781,0.0,0.0,5.48122459637,1.0115996781,76.2977486158,76.2977486158
 12/09  22:00:00,18.773676011,3.35785173656,0.0,0.0,5.48122459637,1.0115996781,63.3582114583,63.3582114583
 12/09  23:00:00,20.4065241942,4.99069991971,0.0,0.0,5.48122459637,1.0115996781,93.3216300097,93.3216300097
 12/09  24:00:00,19.4355091717,4.01968489719,0.0,0.0,5.48122459637,1.0115996781,83.4032883654,83.4032883654
 12/10  01:00:00,20.8359102007,5.42008592622,0.0,0.0,5.48122459637,1.0115996781,113.131000828,113.131000828
 12/10  02:00:00,19.438458239,4.0226339645,0.0,0.0,5.48122459637,1.0115996781,82.8968693729,82.8968693729
 12/10  03:00:00,20.7738638195,5.35803954508,0.0,0.0,5.48122459637,1.0115996781,113.759435598,113.759435598
 12/10  04:00:00,19.7892634747,4.37343920021,0.0,0.0,5.48122459637,1.0115996781,101.958014162,101.958014162
 12/10  05:00:00,21.4954831632,6.07965888871,0.0,0.0,5.48122459637,1.0115996781,143.873157123,143.873157123
 12/10  06:00:00,20.3588757281,4.94305145362,0.0,0.0,5.48122459637,1.0115996781,130.965684759,130.965684759
 12/10  07:00:00,22.1135589389,6.69773466446,0.0,0.0,5.48122459637,1.0115996781,170.775406581,170.775406581
 12/10  08:00:00,17.6972573795,5.25576643835,0.0,0.0,5.48122459637,1.0115996781,147.049531004,147.049531004
 12/10  09:00:00,13.4093236573,6.91649938287,0.0,0.0,5.48122459637,1.0115996781,182.629769747,182.629769747
 12/10  10:00:00,11.731530665,5.23870639058,0.0,0.0,5.48122459637,1.0115996781,150.194848182,150.194848182
 12/10  11:00:00,13.1481581511,6.65533387661,0.0,0.0,5.48122459637,1.0115996781,175.728249438,175.728249438
 12/10  12:00:00,11.4618823456,4.96905807109,0.0,0.0,5.48122459637,1.0115996781,139.43216767,139.43216767
 12/10  13:00:00,12.8934125528,6.40058827835,0.0,0.0,5.48122459637,1.0115996781,165.127632003,165.127632003
 12/10  14:00:00,11.3793992467,4.88657497228,0.0,0.0,5.48122459637,1.0115996781,134.650208864,134.650208864
 12/10  15:00:00,13.0138228877,6.52099861324,0.0,0.0,5.48122459637,1.0115996781,168.928181115,168.928181115
 12/10  16:00:00,11.7247361654,5.23191189092,0.0,0.0,5.48122459637,1.0115996781,148.047123035,148.047123035
 12/10  17:00:00,15.0113930134,7.03140207231,0.0,0.0,5.48122459637,1.0115996781,188.436774376,188.436774376
 12/10  18:00:00,21.0026155134,5.58679123893,0.0,0.0,5.48122459637,1.0115996781,166.576517762,166.576517762
 12/10  19:00:00,22.8871146462,7.4712903717,0.0,0.0,5.48122459637,1.0115996781,209.48171775,209.48171775
 12/10  20:00:00,21.2749113788,5.85908710432,0.0,0.0,5.48122459637,1.0115996781,182.071892054,182.071892054
 12/10  21:00:00,23.1070651221,7.69124084765,0.0,0.0,5.48122459637,1.0115996781,220.701486362,220.701486362
 12/10  22:00:00,21.4179400246,6.00211575018,0.0,0.0,5.48122459637,1.0115996781,190.296582059,190.296582059
 12/10  23:00:00,23.2975410134,7.88171673889,0.0,0.0,5.48122459637,1.0115996781,230.362884507,230.362884507
 12/10  24:00:00,21.525677406,6.10985313154,0.0,0.0,5.48122459637,1.0115996781,196.572202632,196.572202632
 12/11  01:00:00,23.365275047,7.94945077254,0.0,0.0,5.48122459637,1.0115996781,234.515960816,234.515960816
 12/11  02:00:00,21.5904323035,6.17460802906,0.0,0.0,5.48122459637,1.0115996781,200.026085341,200.026085341
 12/11  03:00:00,23.4252173122,8.00939303778,0.0,0.0,5.48122459637,1.0115996781,237.086870234,237.086870234
 12/11  04:00:00,21.6087916329,6.19296735842,0.0,0.0,5.48122459637,1.0115996781,201.25136025,201.25136025
 12/11  05:00:00,23.4962260965,8.08040182199,0.0,0.0,5.48122459637,1.0115996781,241.402091312,241.402091312
 12/11  06:00:00,21.7419301617,6.32610588723,0.0,0.0,5.48122459637,1.0115996781,208.439692003,208.439692003
 12/11  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,294.81681225,294.81681225
 12/11  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,263.78327672,263.78327672
 12/11  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,241.441117834,241.441117834
 12/11  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,223.724838585,223.724838585
 12/11  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,212.112940057,212.112940057
 12/11  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,201.34638907,201.34638907
 12/11  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,201.183709076,201.183709076
 12/11  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,195.156097558,195.156097558
 12/11  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,190.491219128,190.491219128
 12/11  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,193.885195828,193.885195828
 12/11  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,199.411070116,199.411070116
 12/11  18:00:00,35.8252143172,6.41214181573,0.0,0.0,16.4436737891,4.04639871239,188.143885836,188.143885836
 12/11  19:00:00,21.3607077003,5.94488342587,0.0,0.0,5.48122459637,1.0115996781,194.190935983,194.190935983
 12/11  20:00:00,23.2012001068,7.78537583231,0.0,0.0,5.48122459637,1.0115996781,235.358129187,235.358129187
 12/11  21:00:00,21.7572562115,6.34143193706,0.0,0.0,5.48122459637,1.0115996781,212.515949507,212.515949507
 12/11  22:00:00,23.6155845245,8.19976025004,0.0,0.0,5.48122459637,1.0115996781,254.657800969,254.657800969
 12/11  23:00:00,22.1637592651,6.7479349906,0.0,0.0,5.48122459637,1.0115996781,233.528203375,233.528203375
 12/11  24:00:00,23.9639379888,8.54811371435,0.0,0.0,5.48122459637,1.0115996781,272.545246232,272.545246232
 12/12  01:00:00,22.3800693024,6.96424502793,0.0,0.0,5.48122459637,1.0115996781,246.390970922,246.390970922
 12/12  02:00:00,24.210170965,8.79434669052,0.0,0.0,5.48122459637,1.0115996781,289.811262321,289.811262321
 12/12  03:00:00,22.6654175781,7.24959330359,0.0,0.0,5.48122459637,1.0115996781,264.284724775,264.284724775
 12/12  04:00:00,24.3186854875,8.90286121302,0.0,0.0,5.48122459637,1.0115996781,300.366686199,300.366686199
 12/12  05:00:00,22.7789868915,7.36316261701,0.0,0.0,5.48122459637,1.0115996781,271.11918308,271.11918308
 12/12  06:00:00,24.3442154345,8.92839116008,0.0,0.0,5.48122459637,1.0115996781,302.034481555,302.034481555
 12/12  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,349.926828302,349.926828302
 12/12  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,323.618205039,323.618205039
 12/12  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,289.719754952,289.719754952
 12/12  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,258.540102118,258.540102118
 12/12  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,233.006100518,233.006100518
 12/12  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,201.663604806,201.663604806
 12/12  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,177.537112967,177.537112967
 12/12  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,161.790449924,161.790449924
 12/12  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,160.313070319,160.313070319
 12/12  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,167.586215248,167.586215248
 12/12  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,179.204912048,179.204912048
 12/12  18:00:00,35.5831027784,6.17003027694,0.0,0.0,16.4436737891,4.04639871239,177.380585716,177.380585716
 12/12  19:00:00,21.1264610555,5.710636781,0.0,0.0,5.48122459637,1.0115996781,182.112091396,182.112091396
 12/12  20:00:00,22.8065820528,7.39075777834,0.0,0.0,5.48122459637,1.0115996781,216.996706505,216.996706505
 12/12  21:00:00,21.3050926378,5.88926836338,0.0,0.0,5.48122459637,1.0115996781,188.737166566,188.737166566
 12/12  22:00:00,22.8459145269,7.4300902524,0.0,0.0,5.48122459637,1.0115996781,216.525852054,216.525852054
 12/12  23:00:00,21.2686289226,5.8528046481,0.0,0.0,5.48122459637,1.0115996781,185.019054353,185.019054353
 12/12  24:00:00,22.7679511543,7.35212687985,0.0,0.0,5.48122459637,1.0115996781,211.537951365,211.537951365
 12/13  01:00:00,21.1996580169,5.78383374246,0.0,0.0,5.48122459637,1.0115996781,179.790845245,179.790845245
 12/13  02:00:00,22.6467376358,7.23091336137,0.0,0.0,5.48122459637,1.0115996781,204.783104912,204.783104912
 12/13  03:00:00,21.0900166422,5.67419236772,0.0,0.0,5.48122459637,1.0115996781,173.143929146,173.143929146
 12/13  04:00:00,22.5441638741,7.12833959959,0.0,0.0,5.48122459637,1.0115996781,199.835407687,199.835407687
 12/13  05:00:00,21.0243897646,5.6085654901,0.0,0.0,5.48122459637,1.0115996781,169.078359851,169.078359851
 12/13  06:00:00,22.4162988486,7.00047457415,0.0,0.0,5.48122459637,1.0115996781,193.395602451,193.395602451
 12/13  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,222.895263633,222.895263633
 12/13  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,199.847164801,199.847164801
 12/13  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,172.506872467,172.506872467
 12/13  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,142.962602616,142.962602616
 12/13  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,118.153707774,118.153707774
 12/13  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,92.7987085198,92.7987085198
 12/13  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,87.2213008825,87.2213008825
 12/13  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,87.6715961954,87.6715961954
 12/13  15:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,85.628159072,85.628159072
