Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/13  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.0966779613,85.0966779613
 12/13  17:00:00,71.0644207019,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,88.7033660938,88.7033660938
 12/13  18:00:00,33.8332009944,4.42012849296,0.0,0.0,16.4436737891,4.04639871239,92.9702253371,92.9702253371
 12/13  19:00:00,19.6991802648,4.28335599037,0.0,0.0,5.48122459637,1.0115996781,104.791958557,104.791958557
 12/13  20:00:00,21.09052182,5.67469754553,0.0,0.0,5.48122459637,1.0115996781,135.663957603,135.663957603
 12/13  21:00:00,20.057781691,4.64195741658,0.0,0.0,5.48122459637,1.0115996781,121.591159665,121.591159665
 12/13  22:00:00,21.4763687387,6.06054446424,0.0,0.0,5.48122459637,1.0115996781,153.093031085,153.093031085
 12/13  23:00:00,20.4649499265,5.04912565202,0.0,0.0,5.48122459637,1.0115996781,142.427050291,142.427050291
 12/13  24:00:00,22.1011774777,6.68535320324,0.0,0.0,5.48122459637,1.0115996781,181.691245391,181.691245391
 12/14  01:00:00,21.0297229922,5.61389871773,0.0,0.0,5.48122459637,1.0115996781,171.582350691,171.582350691
 12/14  02:00:00,22.6922324468,7.27640817229,0.0,0.0,5.48122459637,1.0115996781,209.902928903,209.902928903
 12/14  03:00:00,21.4152844462,5.99946017172,0.0,0.0,5.48122459637,1.0115996781,191.860661795,191.860661795
 12/14  04:00:00,23.0415814811,7.62575720666,0.0,0.0,5.48122459637,1.0115996781,226.569532003,226.569532003
 12/14  05:00:00,21.6570940933,6.24126981888,0.0,0.0,5.48122459637,1.0115996781,205.134892117,205.134892117
 12/14  06:00:00,23.358632096,7.94280782155,0.0,0.0,5.48122459637,1.0115996781,243.687907362,243.687907362
 12/14  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,287.682843404,287.682843404
 12/14  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,262.396839545,262.396839545
 12/14  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,233.718641991,233.718641991
 12/14  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,190.679127702,190.679127702
 12/14  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,149.766972758,149.766972758
 12/14  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,122.397112095,122.397112095
 12/14  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,109.935024844,109.935024844
 12/14  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,90.3664764839,90.3664764839
 12/14  15:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,83.8551789441,83.8551789441
 12/14  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.8572775535,85.8572775535
 12/14  17:00:00,71.1157682849,11.193183148,0.0,0.0,49.3310213673,9.10439710289,90.7838941924,90.7838941924
 12/14  18:00:00,34.0407399328,4.62766743133,0.0,0.0,16.4436737891,4.04639871239,101.873997216,101.873997216
 12/14  19:00:00,19.9617624123,4.54593813788,0.0,0.0,5.48122459637,1.0115996781,117.566073982,117.566073982
 12/14  20:00:00,21.4865225926,6.0706983181,0.0,0.0,5.48122459637,1.0115996781,152.406170162,152.406170162
 12/14  21:00:00,20.3973683597,4.98154408526,0.0,0.0,5.48122459637,1.0115996781,137.548415289,137.548415289
 12/14  22:00:00,21.8586508192,6.44282654472,0.0,0.0,5.48122459637,1.0115996781,168.418430285,168.418430285
 12/14  23:00:00,20.5947303108,5.1789060363,0.0,0.0,5.48122459637,1.0115996781,145.388316672,145.388316672
 12/14  24:00:00,21.8473253429,6.43150106847,0.0,0.0,5.48122459637,1.0115996781,165.947168577,165.947168577
 12/15  01:00:00,20.5156724357,5.09984816124,0.0,0.0,5.48122459637,1.0115996781,140.767937746,140.767937746
 12/15  02:00:00,21.8708668554,6.45504258096,0.0,0.0,5.48122459637,1.0115996781,166.949199896,166.949199896
 12/15  03:00:00,20.5558918174,5.14006754294,0.0,0.0,5.48122459637,1.0115996781,141.993796849,141.993796849
 12/15  04:00:00,21.7825131139,6.36668883945,0.0,0.0,5.48122459637,1.0115996781,162.718057434,162.718057434
 12/15  05:00:00,20.4441554878,5.02833121338,0.0,0.0,5.48122459637,1.0115996781,136.626604691,136.626604691
 12/15  06:00:00,21.6638822284,6.24805795389,0.0,0.0,5.48122459637,1.0115996781,156.611832956,156.611832956
 12/15  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,179.658959266,179.658959266
 12/15  08:00:00,44.3814845054,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,154.19122026,154.19122026
 12/15  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,132.591359324,132.591359324
 12/15  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,117.235166611,117.235166611
 12/15  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,109.772730538,109.772730538
 12/15  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,103.22001663,103.22001663
 12/15  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,101.372010955,101.372010955
 12/15  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,94.0060142243,94.0060142243
 12/15  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,92.5007962645,92.5007962645
 12/15  16:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,87.9553037892,87.9553037892
 12/15  17:00:00,71.0644207019,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.8440832189,85.8440832189
 12/15  18:00:00,33.5132085861,4.10013608458,0.0,0.0,16.4436737891,4.04639871239,78.5564294572,78.5564294572
 12/15  19:00:00,19.2529627172,3.83713844273,0.0,0.0,5.48122459637,1.0115996781,81.5896844731,81.5896844731
 12/15  20:00:00,20.3715700874,4.95574581298,0.0,0.0,5.48122459637,1.0115996781,102.931735191,102.931735191
 12/15  21:00:00,19.3636664328,3.94784215836,0.0,0.0,5.48122459637,1.0115996781,85.1151306956,85.1151306956
 12/15  22:00:00,20.4450580597,5.0292337852,0.0,0.0,5.48122459637,1.0115996781,105.248884837,105.248884837
 12/15  23:00:00,19.3827725026,3.96694822816,0.0,0.0,5.48122459637,1.0115996781,84.7390257971,84.7390257971
 12/15  24:00:00,20.3782739129,4.96244963845,0.0,0.0,5.48122459637,1.0115996781,101.733120618,101.733120618
 12/16  01:00:00,19.3368594756,3.92103520114,0.0,0.0,5.48122459637,1.0115996781,82.6015239972,82.6015239972
 12/16  02:00:00,20.3676792507,4.95185497619,0.0,0.0,5.48122459637,1.0115996781,101.495763218,101.495763218
 12/16  03:00:00,19.371105396,3.95528112155,0.0,0.0,5.48122459637,1.0115996781,83.5340631387,83.5340631387
 12/16  04:00:00,20.5898726818,5.17404840734,0.0,0.0,5.48122459637,1.0115996781,110.506853678,110.506853678
 12/16  05:00:00,19.8765028468,4.46067857234,0.0,0.0,5.48122459637,1.0115996781,107.342544054,107.342544054
 12/16  06:00:00,21.4284209726,6.01259669811,0.0,0.0,5.48122459637,1.0115996781,144.61190241,144.61190241
 12/16  07:00:00,20.4849727067,5.06914843221,0.0,0.0,5.48122459637,1.0115996781,135.952009338,135.952009338
 12/16  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,217.4951578,217.4951578
 12/16  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,209.620483995,209.620483995
 12/16  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,200.744509198,200.744509198
 12/16  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,192.302628028,192.302628028
 12/16  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,188.546536313,188.546536313
 12/16  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,195.413241033,195.413241033
 12/16  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,194.039993793,194.039993793
 12/16  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,191.521265012,191.521265012
 12/16  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,198.209842631,198.209842631
 12/16  17:00:00,14.1761958141,6.19620487297,0.0,0.0,5.48122459637,1.0115996781,175.664424885,175.664424885
 12/16  18:00:00,21.1159591207,5.70013484628,0.0,0.0,5.48122459637,1.0115996781,176.184601403,176.184601403
 12/16  19:00:00,22.9566116435,7.54078736907,0.0,0.0,5.48122459637,1.0115996781,219.100194034,219.100194034
 12/16  20:00:00,21.5430805653,6.12725629086,0.0,0.0,5.48122459637,1.0115996781,196.519634481,196.519634481
 12/16  21:00:00,23.2350600768,7.81923580235,0.0,0.0,5.48122459637,1.0115996781,230.983341461,230.983341461
 12/16  22:00:00,21.6513482224,6.23552394797,0.0,0.0,5.48122459637,1.0115996781,200.883215272,200.883215272
 12/16  23:00:00,23.2672306176,7.85140634317,0.0,0.0,5.48122459637,1.0115996781,231.872651153,231.872651153
 12/16  24:00:00,21.6781004148,6.26227614034,0.0,0.0,5.48122459637,1.0115996781,202.566662922,202.566662922
 12/17  01:00:00,23.3549012141,7.93907693965,0.0,0.0,5.48122459637,1.0115996781,237.143958471,237.143958471
 12/17  02:00:00,21.8010177594,6.38519348497,0.0,0.0,5.48122459637,1.0115996781,209.161756364,209.161756364
 12/17  03:00:00,23.4773580366,8.06153376214,0.0,0.0,5.48122459637,1.0115996781,242.795304841,242.795304841
 12/17  04:00:00,21.9377279315,6.52190365707,0.0,0.0,5.48122459637,1.0115996781,216.814793387,216.814793387
 12/17  05:00:00,23.7111202005,8.295295926,0.0,0.0,5.48122459637,1.0115996781,255.410382608,255.410382608
 12/17  06:00:00,22.1269831807,6.71115890621,0.0,0.0,5.48122459637,1.0115996781,227.11502942,227.11502942
 12/17  07:00:00,23.8280153602,8.4121910857,0.0,0.0,5.48122459637,1.0115996781,261.571368057,261.571368057
 12/17  08:00:00,20.6897490185,6.76109141074,0.0,0.0,5.48122459637,1.0115996781,230.204351656,230.204351656
 12/17  09:00:00,14.8393330411,8.34650876662,0.0,0.0,5.48122459637,1.0115996781,259.573294509,259.573294509
 12/17  10:00:00,12.8178225303,6.32499825582,0.0,0.0,5.48122459637,1.0115996781,211.292324571,211.292324571
 12/17  11:00:00,13.6928612376,7.20003696314,0.0,0.0,5.48122459637,1.0115996781,210.070294087,210.070294087
 12/17  12:00:00,11.604718969,5.1118946945,0.0,0.0,5.48122459637,1.0115996781,150.496783292,150.496783292
 12/17  13:00:00,12.4111660569,5.91834178239,0.0,0.0,5.48122459637,1.0115996781,150.377983141,150.377983141
 12/17  14:00:00,11.0628703108,4.5700460363,0.0,0.0,5.48122459637,1.0115996781,120.401216724,120.401216724
 12/17  15:00:00,12.5552903636,6.06246608917,0.0,0.0,5.48122459637,1.0115996781,150.201832561,150.201832561
 12/17  16:00:00,11.3574679509,4.8646436764,0.0,0.0,5.48122459637,1.0115996781,127.663804398,127.663804398
 12/17  17:00:00,14.1975744169,6.21758347574,0.0,0.0,5.48122459637,1.0115996781,153.849460035,153.849460035
 12/17  18:00:00,20.5451507474,5.12932647297,0.0,0.0,5.48122459637,1.0115996781,140.093064588,140.093064588
 12/17  19:00:00,22.155679144,6.7398548695,0.0,0.0,5.48122459637,1.0115996781,177.73228701,177.73228701
 12/17  20:00:00,20.8362171832,5.42039290869,0.0,0.0,5.48122459637,1.0115996781,156.195670499,156.195670499
 12/17  21:00:00,22.244491396,6.82866712149,0.0,0.0,5.48122459637,1.0115996781,183.157563137,183.157563137
 12/17  22:00:00,20.7971700827,5.38134580821,0.0,0.0,5.48122459637,1.0115996781,154.316874433,154.316874433
 12/17  23:00:00,22.0711271109,6.65530283643,0.0,0.0,5.48122459637,1.0115996781,174.612313432,174.612313432
 12/17  24:00:00,20.6307321806,5.21490790618,0.0,0.0,5.48122459637,1.0115996781,146.661501363,146.661501363
 12/18  01:00:00,21.9818099489,6.5659856744,0.0,0.0,5.48122459637,1.0115996781,171.549294796,171.549294796
 12/18  02:00:00,20.6042292328,5.18840495836,0.0,0.0,5.48122459637,1.0115996781,145.510143745,145.510143745
 12/18  03:00:00,21.9472770416,6.53145276711,0.0,0.0,5.48122459637,1.0115996781,170.559169533,170.559169533
 12/18  04:00:00,20.5772481451,5.16142387065,0.0,0.0,5.48122459637,1.0115996781,145.198118047,145.198118047
 12/18  05:00:00,21.9342311511,6.51840687666,0.0,0.0,5.48122459637,1.0115996781,169.453580182,169.453580182
 12/18  06:00:00,20.5751087442,5.15928446973,0.0,0.0,5.48122459637,1.0115996781,142.051732995,142.051732995
 12/18  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,207.159313743,207.159313743
 12/18  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,182.39378145,182.39378145
 12/18  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,168.543101178,168.543101178
 12/18  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,152.092885074,152.092885074
 12/18  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,139.597012753,139.597012753
 12/18  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,133.014416395,133.014416395
 12/18  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,136.427160477,136.427160477
 12/18  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,136.832677804,136.832677804
 12/18  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,143.634418194,143.634418194
 12/18  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,143.763713423,143.763713423
 12/18  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,147.96715243,147.96715243
 12/18  18:00:00,35.1174706447,5.70439814318,0.0,0.0,16.4436737891,4.04639871239,150.730844391,150.730844391
 12/18  19:00:00,20.7855035835,5.36967930904,0.0,0.0,5.48122459637,1.0115996781,159.022576535,159.022576535
 12/18  20:00:00,22.5171250607,7.1013007862,0.0,0.0,5.48122459637,1.0115996781,196.714323633,196.714323633
 12/18  21:00:00,21.1093563162,5.69353204171,0.0,0.0,5.48122459637,1.0115996781,172.387352407,172.387352407
 12/18  22:00:00,22.7491439427,7.33331966819,0.0,0.0,5.48122459637,1.0115996781,207.010441779,207.010441779
 12/18  23:00:00,21.3438614206,5.92803714614,0.0,0.0,5.48122459637,1.0115996781,183.993457466,183.993457466
 12/18  24:00:00,23.0322007999,7.6163765254,0.0,0.0,5.48122459637,1.0115996781,220.234591812,220.234591812
 12/19  01:00:00,21.5442517411,6.12842746659,0.0,0.0,5.48122459637,1.0115996781,194.691647585,194.691647585
 12/19  02:00:00,23.1697145071,7.75389023268,0.0,0.0,5.48122459637,1.0115996781,227.16488986,227.16488986
 12/19  03:00:00,21.6277564259,6.21193215141,0.0,0.0,5.48122459637,1.0115996781,199.531608161,199.531608161
 12/19  04:00:00,23.2948778347,7.87905356026,0.0,0.0,5.48122459637,1.0115996781,233.339300542,233.339300542
 12/19  05:00:00,21.7187342138,6.30290993931,0.0,0.0,5.48122459637,1.0115996781,203.997214212,203.997214212
 12/19  06:00:00,23.343299433,7.92747515849,0.0,0.0,5.48122459637,1.0115996781,236.767165502,236.767165502
 12/19  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,279.284849502,279.284849502
 12/19  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,266.913590117,266.913590117
 12/19  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,246.495938524,246.495938524
 12/19  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,215.426091359,215.426091359
 12/19  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,183.69043388,183.69043388
 12/19  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,156.974788308,156.974788308
 12/19  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,149.657395818,149.657395818
 12/19  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,133.39651639,133.39651639
 12/19  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,124.624978359,124.624978359
 12/19  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,127.547179708,127.547179708
 12/19  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,137.372971928,137.372971928
 12/19  18:00:00,34.8644772057,5.4514047042,0.0,0.0,16.4436737891,4.04639871239,141.777886424,141.777886424
 12/19  19:00:00,20.5878984789,5.17207420443,0.0,0.0,5.48122459637,1.0115996781,152.230870852,152.230870852
 12/19  20:00:00,22.3373741782,6.92154990375,0.0,0.0,5.48122459637,1.0115996781,192.178106004,192.178106004
 12/19  21:00:00,20.9952106468,5.57938637232,0.0,0.0,5.48122459637,1.0115996781,170.116138619,170.116138619
 12/19  22:00:00,22.5236985711,7.10787429665,0.0,0.0,5.48122459637,1.0115996781,199.207277445,199.207277445
 12/19  23:00:00,20.973757565,5.5579332905,0.0,0.0,5.48122459637,1.0115996781,166.841235749,166.841235749
 12/19  24:00:00,22.3065729232,6.89074864875,0.0,0.0,5.48122459637,1.0115996781,187.823313271,187.823313271
 12/20  01:00:00,20.8002997257,5.3844754512,0.0,0.0,5.48122459637,1.0115996781,156.675007333,156.675007333
 12/20  02:00:00,22.1456046525,6.72978037807,0.0,0.0,5.48122459637,1.0115996781,179.178073661,179.178073661
 12/20  03:00:00,20.6573819182,5.24155764369,0.0,0.0,5.48122459637,1.0115996781,148.81183941,148.81183941
 12/20  04:00:00,21.9594867044,6.54366242994,0.0,0.0,5.48122459637,1.0115996781,170.640660471,170.640660471
 12/20  05:00:00,20.547436435,5.13161216051,0.0,0.0,5.48122459637,1.0115996781,142.803804034,142.803804034
 12/20  06:00:00,21.8922206299,6.47639635539,0.0,0.0,5.48122459637,1.0115996781,167.91951579,167.91951579
 12/20  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,195.142117512,195.142117512
 12/20  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,174.087024959,174.087024959
 12/20  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,154.441366391,154.441366391
 12/20  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,129.600623583,129.600623583
 12/20  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,102.764999074,102.764999074
 12/20  12:00:00,69.6799492011,11.244530731,0.0,0.0,49.3310213673,9.10439710289,81.6068749378,81.6068749378
 12/20  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,77.1099801154,77.1099801154
 12/20  14:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,70.0926550252,70.0926550252
 12/20  15:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,66.5293343319,66.5293343319
 12/20  16:00:00,69.6516601256,11.2162416554,0.0,0.0,49.3310213673,9.10439710289,65.7412000123,65.7412000123
 12/20  17:00:00,71.1140247621,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,75.9084111707,75.9084111707
 12/20  18:00:00,33.5556001752,4.14252767368,0.0,0.0,16.4436737891,4.04639871239,80.0604464423,80.0604464423
 12/20  19:00:00,19.8207660159,4.40494174146,0.0,0.0,5.48122459637,1.0115996781,107.030719091,107.030719091
 12/20  20:00:00,21.5935790714,6.17775479694,0.0,0.0,5.48122459637,1.0115996781,154.303894408,154.303894408
 12/20  21:00:00,20.6715819219,5.25575764746,0.0,0.0,5.48122459637,1.0115996781,148.29923814,148.29923814
 12/20  22:00:00,22.3325141823,6.91668990785,0.0,0.0,5.48122459637,1.0115996781,187.863033515,187.863033515
 12/20  23:00:00,21.1752235338,5.75939925937,0.0,0.0,5.48122459637,1.0115996781,174.037009977,174.037009977
 12/20  24:00:00,22.8023728131,7.38654853865,0.0,0.0,5.48122459637,1.0115996781,209.826897324,209.826897324
 12/21  01:00:00,21.4596636555,6.04383938109,0.0,0.0,5.48122459637,1.0115996781,189.789032705,189.789032705
 12/21  02:00:00,22.9280074335,7.51218315901,0.0,0.0,5.48122459637,1.0115996781,215.99142561,215.99142561
 12/21  03:00:00,21.3267436339,5.91091935944,0.0,0.0,5.48122459637,1.0115996781,182.324866944,182.324866944
 12/21  04:00:00,22.8863777171,7.47055344261,0.0,0.0,5.48122459637,1.0115996781,213.788773428,213.788773428
 12/21  05:00:00,21.5804470509,6.16462277648,0.0,0.0,5.48122459637,1.0115996781,195.094808505,195.094808505
 12/21  06:00:00,23.3174595968,7.90163532235,0.0,0.0,5.48122459637,1.0115996781,234.3252851,234.3252851
 12/21  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,280.583098639,280.583098639
 12/21  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,265.730250934,265.730250934
 12/21  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,247.92031056,247.92031056
 12/21  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,222.047839229,222.047839229
 12/21  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,201.595382623,201.595382623
 12/21  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,184.891375586,184.891375586
 12/21  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,177.666865079,177.666865079
 12/21  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,158.604877483,158.604877483
 12/21  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,145.342705812,145.342705812
 12/21  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,141.167186724,141.167186724
 12/21  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,149.589792419,149.589792419
 12/21  18:00:00,35.2349659135,5.82189341203,0.0,0.0,16.4436737891,4.04639871239,159.493299656,159.493299656
 12/21  19:00:00,21.0321128196,5.61628854509,0.0,0.0,5.48122459637,1.0115996781,176.451108242,176.451108242
 12/21  20:00:00,22.9643117891,7.54848751461,0.0,0.0,5.48122459637,1.0115996781,223.271037969,223.271037969
 12/21  21:00:00,21.566976159,6.15115188457,0.0,0.0,5.48122459637,1.0115996781,201.663376755,201.663376755
 12/21  22:00:00,23.3784162117,7.96259193724,0.0,0.0,5.48122459637,1.0115996781,243.310371617,243.310371617
 12/21  23:00:00,21.9337077581,6.51788348364,0.0,0.0,5.48122459637,1.0115996781,221.336068154,221.336068154
 12/21  24:00:00,23.6769462542,8.26112197977,0.0,0.0,5.48122459637,1.0115996781,256.520971713,256.520971713
 12/22  01:00:00,22.1252696264,6.70944535193,0.0,0.0,5.48122459637,1.0115996781,231.810243155,231.810243155
 12/22  02:00:00,24.0257751226,8.60995084809,0.0,0.0,5.48122459637,1.0115996781,277.546124572,277.546124572
 12/22  03:00:00,22.487029523,7.07120524854,0.0,0.0,5.48122459637,1.0115996781,253.197687365,253.197687365
 12/22  04:00:00,24.2264195697,8.81059529522,0.0,0.0,5.48122459637,1.0115996781,291.566412488,291.566412488
 12/22  05:00:00,22.6409013967,7.22507712223,0.0,0.0,5.48122459637,1.0115996781,264.825500638,264.825500638
 12/22  06:00:00,24.3376587124,8.92183443793,0.0,0.0,5.48122459637,1.0115996781,305.036942669,305.036942669
 12/22  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,360.260222974,360.260222974
 12/22  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,338.071778205,338.071778205
 12/22  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,306.263527283,306.263527283
 12/22  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,259.782008761,259.782008761
 12/22  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,219.296755407,219.296755407
 12/22  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,189.962944964,189.962944964
 12/22  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,166.449082001,166.449082001
 12/22  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,145.650745332,145.650745332
 12/22  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,144.915385085,144.915385085
 12/22  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,140.158691005,140.158691005
 12/22  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,137.169545363,137.169545363
 12/22  18:00:00,34.7153726061,5.30230010457,0.0,0.0,16.4436737891,4.04639871239,135.371915238,135.371915238
 12/22  19:00:00,20.3556517548,4.93982748031,0.0,0.0,5.48122459637,1.0115996781,140.323894192,140.323894192
 12/22  20:00:00,21.9705642095,6.55473993499,0.0,0.0,5.48122459637,1.0115996781,175.238606183,175.238606183
 12/22  21:00:00,20.6780322553,5.26220798088,0.0,0.0,5.48122459637,1.0115996781,153.779857818,153.779857818
 12/22  22:00:00,22.1214199315,6.70559565703,0.0,0.0,5.48122459637,1.0115996781,181.161899901,181.161899901
 12/22  23:00:00,20.6375262792,5.2217020047,0.0,0.0,5.48122459637,1.0115996781,150.78753417,150.78753417
 12/22  24:00:00,21.8870167977,6.47119252327,0.0,0.0,5.48122459637,1.0115996781,170.569071955,170.569071955
 12/23  01:00:00,20.4454081128,5.02958383829,0.0,0.0,5.48122459637,1.0115996781,141.542957531,141.542957531
 12/23  02:00:00,21.7839039021,6.36807962767,0.0,0.0,5.48122459637,1.0115996781,165.810664255,165.810664255
 12/23  03:00:00,20.5106794907,5.09485521622,0.0,0.0,5.48122459637,1.0115996781,144.575301147,144.575301147
 12/23  04:00:00,22.109421685,6.69359741053,0.0,0.0,5.48122459637,1.0115996781,181.752211541,181.752211541
 12/23  05:00:00,20.847869859,5.43204558457,0.0,0.0,5.48122459637,1.0115996781,161.955950927,161.955950927
 12/23  06:00:00,22.2508460755,6.83502180105,0.0,0.0,5.48122459637,1.0115996781,187.024322818,187.024322818
 12/23  07:00:00,20.8213217343,5.40549745981,0.0,0.0,5.48122459637,1.0115996781,159.937374713,159.937374713
 12/23  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,235.275629663,235.275629663
 12/23  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,220.377423798,220.377423798
 12/23  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,203.783665599,203.783665599
 12/23  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,186.848670502,186.848670502
 12/23  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,169.920497279,169.920497279
 12/23  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,168.410471357,168.410471357
 12/23  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,165.826078788,165.826078788
 12/23  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,166.155296345,166.155296345
 12/23  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,171.358348523,171.358348523
 12/23  17:00:00,13.5525848784,5.5725939373,0.0,0.0,5.48122459637,1.0115996781,148.347845012,148.347845012
 12/23  18:00:00,20.6553065235,5.23948224902,0.0,0.0,5.48122459637,1.0115996781,154.956707519,154.956707519
 12/23  19:00:00,22.538628468,7.12280419355,0.0,0.0,5.48122459637,1.0115996781,201.196307223,201.196307223
 12/23  20:00:00,21.2377585336,5.82193425918,0.0,0.0,5.48122459637,1.0115996781,183.215275695,183.215275695
 12/23  21:00:00,22.9073770591,7.49155278465,0.0,0.0,5.48122459637,1.0115996781,218.89878651,218.89878651
 12/23  22:00:00,21.4706974213,6.05487314688,0.0,0.0,5.48122459637,1.0115996781,195.753861867,195.753861867
 12/23  23:00:00,23.1920001766,7.77617590214,0.0,0.0,5.48122459637,1.0115996781,232.718897212,232.718897212
 12/23  24:00:00,21.6625964538,6.24677217929,0.0,0.0,5.48122459637,1.0115996781,205.49760328,205.49760328
 12/24  01:00:00,23.2997245668,7.88390029233,0.0,0.0,5.48122459637,1.0115996781,237.94139354,237.94139354
 12/24  02:00:00,21.7095897043,6.29376542984,0.0,0.0,5.48122459637,1.0115996781,207.712375422,207.712375422
 12/24  03:00:00,23.2989446192,7.88312034471,0.0,0.0,5.48122459637,1.0115996781,237.903473809,237.903473809
 12/24  04:00:00,21.6914781129,6.27565383839,0.0,0.0,5.48122459637,1.0115996781,206.358700034,206.358700034
 12/24  05:00:00,23.3470804068,7.93125613236,0.0,0.0,5.48122459637,1.0115996781,239.587379572,239.587379572
 12/24  06:00:00,21.8033256045,6.38750133003,0.0,0.0,5.48122459637,1.0115996781,211.73962761,211.73962761
 12/24  07:00:00,23.4753219782,8.05949770374,0.0,0.0,5.48122459637,1.0115996781,245.017068249,245.017068249
 12/24  08:00:00,20.400290492,6.47163288421,0.0,0.0,5.48122459637,1.0115996781,214.948471681,214.948471681
 12/24  09:00:00,14.5406380479,8.04781377343,0.0,0.0,5.48122459637,1.0115996781,244.97316881,244.97316881
 12/24  10:00:00,12.7097226757,6.2168984012,0.0,0.0,5.48122459637,1.0115996781,205.919559425,205.919559425
 12/24  11:00:00,13.9276675881,7.43484331361,0.0,0.0,5.48122459637,1.0115996781,220.885914354,220.885914354
 12/24  12:00:00,12.1779484394,5.68512416495,0.0,0.0,5.48122459637,1.0115996781,180.434462558,180.434462558
 12/24  13:00:00,13.3984446476,6.90562037311,0.0,0.0,5.48122459637,1.0115996781,195.941632136,195.941632136
 12/24  14:00:00,11.708984303,5.21616002858,0.0,0.0,5.48122459637,1.0115996781,154.275239487,154.275239487
 12/24  15:00:00,12.9277190287,6.43489475426,0.0,0.0,5.48122459637,1.0115996781,169.813670268,169.813670268
 12/24  16:00:00,11.5418310366,5.04900676215,0.0,0.0,5.48122459637,1.0115996781,141.441994634,141.441994634
 12/24  17:00:00,14.7320372223,6.75204628118,0.0,0.0,5.48122459637,1.0115996781,180.65381989,180.65381989
 12/24  18:00:00,21.2058263728,5.79000209838,0.0,0.0,5.48122459637,1.0115996781,177.136793339,177.136793339
 12/24  19:00:00,23.1614564222,7.74563214772,0.0,0.0,5.48122459637,1.0115996781,228.444326913,228.444326913
 12/24  20:00:00,21.8185364016,6.4027121271,0.0,0.0,5.48122459637,1.0115996781,212.28011573,212.28011573
 12/24  21:00:00,23.6177820176,8.20195774313,0.0,0.0,5.48122459637,1.0115996781,253.468911251,253.468911251
 12/24  22:00:00,22.0877486285,6.67192435401,0.0,0.0,5.48122459637,1.0115996781,228.004916612,228.004916612
 12/24  23:00:00,23.793403726,8.37757945157,0.0,0.0,5.48122459637,1.0115996781,263.459171225,263.459171225
 12/24  24:00:00,22.1408080191,6.72498374464,0.0,0.0,5.48122459637,1.0115996781,231.669639635,231.669639635
 12/25  01:00:00,23.754932885,8.33910861051,0.0,0.0,5.48122459637,1.0115996781,262.261030307,262.261030307
 12/25  02:00:00,22.0531862476,6.63736197314,0.0,0.0,5.48122459637,1.0115996781,226.264721109,226.264721109
 12/25  03:00:00,23.6280694323,8.21224515785,0.0,0.0,5.48122459637,1.0115996781,254.060223965,254.060223965
 12/25  04:00:00,21.9318914574,6.5160671829,0.0,0.0,5.48122459637,1.0115996781,218.508726984,218.508726984
 12/25  05:00:00,23.4598969446,8.04407267018,0.0,0.0,5.48122459637,1.0115996781,245.324632284,245.324632284
 12/25  06:00:00,21.8073172186,6.39149294417,0.0,0.0,5.48122459637,1.0115996781,212.085907033,212.085907033
 12/25  07:00:00,23.3988719385,7.98304766406,0.0,0.0,5.48122459637,1.0115996781,241.839560528,241.839560528
 12/25  08:00:00,20.3076400658,6.37898245795,0.0,0.0,5.48122459637,1.0115996781,210.734736418,210.734736418
 12/25  09:00:00,14.3940112313,7.90118695681,0.0,0.0,5.48122459637,1.0115996781,237.496249776,237.496249776
 12/25  10:00:00,12.6548698322,6.16204555778,0.0,0.0,5.48122459637,1.0115996781,200.670270624,200.670270624
 12/25  11:00:00,13.8058004209,7.31297614648,0.0,0.0,5.48122459637,1.0115996781,213.640106152,213.640106152
 12/25  12:00:00,11.7328393125,5.24001503802,0.0,0.0,5.48122459637,1.0115996781,158.328896261,158.328896261
 12/25  13:00:00,12.569539108,6.07671483356,0.0,0.0,5.48122459637,1.0115996781,159.303345482,159.303345482
 12/25  14:00:00,11.2982730327,4.80544875819,0.0,0.0,5.48122459637,1.0115996781,130.507206282,130.507206282
 12/25  15:00:00,12.6729442739,6.18011999939,0.0,0.0,5.48122459637,1.0115996781,155.499187446,155.499187446
 12/25  16:00:00,11.3027355139,4.80991123945,0.0,0.0,5.48122459637,1.0115996781,126.8590603,126.8590603
 12/25  17:00:00,14.0137096507,6.03371870956,0.0,0.0,5.48122459637,1.0115996781,147.965066857,147.965066857
 12/25  18:00:00,20.3424506522,4.92662637774,0.0,0.0,5.48122459637,1.0115996781,131.98623153,131.98623153
 12/25  19:00:00,21.8509601453,6.43513587081,0.0,0.0,5.48122459637,1.0115996781,165.533507715,165.533507715
 12/25  20:00:00,20.6142028616,5.19837858715,0.0,0.0,5.48122459637,1.0115996781,146.717641059,146.717641059
 12/25  21:00:00,22.0476361642,6.63181188977,0.0,0.0,5.48122459637,1.0115996781,176.272576342,176.272576342
 12/25  22:00:00,20.7199900983,5.3041658238,0.0,0.0,5.48122459637,1.0115996781,152.845386083,152.845386083
 12/25  23:00:00,22.1518606109,6.7360363364,0.0,0.0,5.48122459637,1.0115996781,180.89602921,180.89602921
 12/25  24:00:00,20.7600683433,5.34424406885,0.0,0.0,5.48122459637,1.0115996781,155.312917568,155.312917568
 12/26  01:00:00,22.0946129009,6.6787886264,0.0,0.0,5.48122459637,1.0115996781,178.08991975,178.08991975
 12/26  02:00:00,20.6453515767,5.22952730228,0.0,0.0,5.48122459637,1.0115996781,148.903678515,148.903678515
 12/26  03:00:00,21.9773109302,6.56148665576,0.0,0.0,5.48122459637,1.0115996781,172.945695619,172.945695619
 12/26  04:00:00,20.5910548676,5.17523059315,0.0,0.0,5.48122459637,1.0115996781,146.672756471,146.672756471
 12/26  05:00:00,22.0625362457,6.64671197122,0.0,0.0,5.48122459637,1.0115996781,177.735581277,177.735581277
 12/26  06:00:00,20.9234693949,5.50764512045,0.0,0.0,5.48122459637,1.0115996781,164.503939117,164.503939117
 12/26  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,251.334112505,251.334112505
 12/26  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,236.704786237,236.704786237
 12/26  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,220.350346895,220.350346895
 12/26  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,188.458797496,188.458797496
 12/26  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,162.860727086,162.860727086
 12/26  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,139.83895408,139.83895408
 12/26  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,123.758213806,123.758213806
 12/26  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,102.020938919,102.020938919
 12/26  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,88.7808693361,88.7808693361
 12/26  16:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,85.5933559166,85.5933559166
 12/26  17:00:00,71.0644207019,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,87.1109334719,87.1109334719
 12/26  18:00:00,33.8252658099,4.41219330843,0.0,0.0,16.4436737891,4.04639871239,95.343780641,95.343780641
 12/26  19:00:00,19.8293826383,4.41355836386,0.0,0.0,5.48122459637,1.0115996781,113.772019705,113.772019705
 12/26  20:00:00,21.4663456998,6.05052142534,0.0,0.0,5.48122459637,1.0115996781,154.600589492,154.600589492
 12/26  21:00:00,20.3972101031,4.98138582859,0.0,0.0,5.48122459637,1.0115996781,139.963416753,139.963416753
 12/26  22:00:00,21.7903020914,6.37447781694,0.0,0.0,5.48122459637,1.0115996781,168.785008752,168.785008752
 12/26  23:00:00,20.6626925074,5.24686823293,0.0,0.0,5.48122459637,1.0115996781,153.477990691,153.477990691
 12/26  24:00:00,22.3005792821,6.88475500759,0.0,0.0,5.48122459637,1.0115996781,192.5979104,192.5979104
 12/27  01:00:00,21.1428934434,5.72706916895,0.0,0.0,5.48122459637,1.0115996781,178.656479003,178.656479003
 12/27  02:00:00,22.650089848,7.23426557354,0.0,0.0,5.48122459637,1.0115996781,207.485126052,207.485126052
 12/27  03:00:00,21.1413281426,5.72550386813,0.0,0.0,5.48122459637,1.0115996781,176.131279702,176.131279702
 12/27  04:00:00,22.5404313342,7.1246070597,0.0,0.0,5.48122459637,1.0115996781,201.379747824,201.379747824
 12/27  05:00:00,21.1314605691,5.71563629466,0.0,0.0,5.48122459637,1.0115996781,175.036314332,175.036314332
 12/27  06:00:00,22.628877863,7.21305358856,0.0,0.0,5.48122459637,1.0115996781,204.570626415,204.570626415
 12/27  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,243.189605609,243.189605609
 12/27  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,224.424547398,224.424547398
 12/27  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,206.576109765,206.576109765
 12/27  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,181.740587214,181.740587214
 12/27  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,158.385083848,158.385083848
 12/27  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,135.652199054,135.652199054
 12/27  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,124.355358125,124.355358125
 12/27  14:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,109.453231739,109.453231739
 12/27  15:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,100.743161691,100.743161691
 12/27  16:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,94.641424011,94.641424011
 12/27  17:00:00,71.3725061996,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,97.1345927567,97.1345927567
 12/27  18:00:00,34.0362180594,4.62314555792,0.0,0.0,16.4436737891,4.04639871239,104.41077896,104.41077896
 12/27  19:00:00,19.9334979775,4.51767370303,0.0,0.0,5.48122459637,1.0115996781,119.051179441,119.051179441
 12/27  20:00:00,21.4437924784,6.02796820392,0.0,0.0,5.48122459637,1.0115996781,153.132478686,153.132478686
 12/27  21:00:00,20.3348293254,4.91900505089,0.0,0.0,5.48122459637,1.0115996781,136.905013672,136.905013672
 12/27  22:00:00,21.7607834813,6.34495920684,0.0,0.0,5.48122459637,1.0115996781,165.913237683,165.913237683
 12/27  23:00:00,20.5242109512,5.10838667677,0.0,0.0,5.48122459637,1.0115996781,144.025083461,144.025083461
 12/27  24:00:00,21.7888602878,6.37303601336,0.0,0.0,5.48122459637,1.0115996781,165.699409408,165.699409408
 12/28  01:00:00,20.4252170509,5.0093927764,0.0,0.0,5.48122459637,1.0115996781,138.295842194,138.295842194
 12/28  02:00:00,21.7180501037,6.30222582924,0.0,0.0,5.48122459637,1.0115996781,161.419050176,161.419050176
 12/28  03:00:00,20.4517664362,5.03594216169,0.0,0.0,5.48122459637,1.0115996781,138.423889767,138.423889767
 12/28  04:00:00,21.7557132218,6.33988894738,0.0,0.0,5.48122459637,1.0115996781,162.885088384,162.885088384
 12/28  05:00:00,20.4416441399,5.02581986539,0.0,0.0,5.48122459637,1.0115996781,137.520447998,137.520447998
 12/28  06:00:00,21.6558860518,6.24006177735,0.0,0.0,5.48122459637,1.0115996781,157.877920803,157.877920803
 12/28  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,182.385621114,182.385621114
 12/28  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,159.774973647,159.774973647
 12/28  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,140.608527459,140.608527459
 12/28  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,118.495662931,118.495662931
 12/28  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,100.355105388,100.355105388
 12/28  12:00:00,69.7312967841,11.2958783139,0.0,0.0,49.3310213673,9.10439710289,87.8098159662,87.8098159662
 12/28  13:00:00,63.0844297608,11.1418355651,0.0,0.0,43.8497967709,8.09279742479,78.3794158533,78.3794158533
 12/28  14:00:00,69.6268580955,11.1914396253,0.0,0.0,49.3310213673,9.10439710289,71.2261620104,71.2261620104
 12/28  15:00:00,69.6144570804,11.1790386102,0.0,0.0,49.3310213673,9.10439710289,74.9700448479,74.9700448479
 12/28  16:00:00,69.6020560654,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,77.4289129399,77.4289129399
 12/28  17:00:00,71.089222732,11.1666375952,0.0,0.0,49.3310213673,9.10439710289,83.1218837884,83.1218837884
 12/28  18:00:00,33.772905933,4.35983343155,0.0,0.0,16.4436737891,4.04639871239,87.0670349246,87.0670349246
 12/28  19:00:00,19.7678432217,4.35201894728,0.0,0.0,5.48122459637,1.0115996781,103.486249016,103.486249016
 12/28  20:00:00,21.2341923998,5.81836812532,0.0,0.0,5.48122459637,1.0115996781,137.023389851,137.023389851
 12/28  21:00:00,20.1995487858,4.78372451137,0.0,0.0,5.48122459637,1.0115996781,123.220317567,123.220317567
 12/28  22:00:00,21.6047722582,6.18894798369,0.0,0.0,5.48122459637,1.0115996781,153.162580253,153.162580253
 12/28  23:00:00,20.4404384616,5.02461418716,0.0,0.0,5.48122459637,1.0115996781,134.633264602,134.633264602
 12/28  24:00:00,21.8424690226,6.42664474809,0.0,0.0,5.48122459637,1.0115996781,163.314738498,163.314738498
 12/29  01:00:00,20.6334714315,5.21764715705,0.0,0.0,5.48122459637,1.0115996781,143.938653869,143.938653869
 12/29  02:00:00,22.0606983945,6.64487411999,0.0,0.0,5.48122459637,1.0115996781,172.777997995,172.777997995
 12/29  03:00:00,20.7897898871,5.37396561261,0.0,0.0,5.48122459637,1.0115996781,151.623424404,151.623424404
 12/29  04:00:00,22.2087371493,6.79291287479,0.0,0.0,5.48122459637,1.0115996781,179.741297386,179.741297386
 12/29  05:00:00,20.8637707749,5.44794650044,0.0,0.0,5.48122459637,1.0115996781,155.581778879,155.581778879
 12/29  06:00:00,22.2114066995,6.795582425,0.0,0.0,5.48122459637,1.0115996781,180.037490192,180.037490192
 12/29  07:00:00,26.8657453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,208.491745244,208.491745244
 12/29  08:00:00,45.8686511721,11.4499210628,0.0,0.0,21.9248983855,5.05799839049,185.946506499,185.946506499
 12/29  09:00:00,57.9112906621,11.4499210628,0.0,0.0,38.3685721746,8.09279742479,165.569364635,165.569364635
 12/29  10:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,146.925596397,146.925596397
 12/29  11:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,130.299245936,130.299245936
 12/29  12:00:00,69.885339533,11.4499210628,0.0,0.0,49.3310213673,9.10439710289,110.909618008,110.909618008
 12/29  13:00:00,63.3925152585,11.4499210628,0.0,0.0,43.8497967709,8.09279742479,101.710047815,101.710047815
 12/29  14:00:00,69.83399195,11.3985734798,0.0,0.0,49.3310213673,9.10439710289,90.4275997305,90.4275997305
 12/29  15:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,85.2410144186,85.2410144186
 12/29  16:00:00,69.5772540352,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,83.2426053251,83.2426053251
 12/29  17:00:00,71.0644207019,11.1418355651,0.0,0.0,49.3310213673,9.10439710289,84.867346445,84.867346445
 12/29  18:00:00,33.5977622598,4.18468975826,0.0,0.0,16.4436737891,4.04639871239,81.3047083801,81.3047083801
 12/29  19:00:00,19.4929915945,4.07716732006,0.0,0.0,5.48122459637,1.0115996781,92.6806352181,92.6806352181
 12/29  20:00:00,20.8080763832,5.39225210874,0.0,0.0,5.48122459637,1.0115996781,121.182549652,121.182549652
 12/29  21:00:00,19.7771153149,4.36129104048,0.0,0.0,5.48122459637,1.0115996781,104.77607507,104.77607507
 12/29  22:00:00,20.9989297348,5.58310546034,0.0,0.0,5.48122459637,1.0115996781,128.606146696,128.606146696
 12/29  23:00:00,19.8802035789,4.46437930447,0.0,0.0,5.48122459637,1.0115996781,109.119819253,109.119819253
 12/29  24:00:00,21.126836006,5.71101173153,0.0,0.0,5.48122459637,1.0115996781,134.402731872,134.402731872
 12/30  01:00:00,20.0390443666,4.62322009217,0.0,0.0,5.48122459637,1.0115996781,116.965275727,116.965275727
 12/30  02:00:00,21.292647535,5.87682326056,0.0,0.0,5.48122459637,1.0115996781,141.296604656,141.296604656
 12/30  03:00:00,20.1216538115,4.70582953704,0.0,0.0,5.48122459637,1.0115996781,120.918954882,120.918954882
 12/30  04:00:00,21.3685113918,5.9526871173,0.0,0.0,5.48122459637,1.0115996781,144.471784817,144.471784817
 12/30  05:00:00,20.1767435938,4.76091931934,0.0,0.0,5.48122459637,1.0115996781,123.191288952,123.191288952
 12/30  06:00:00,21.4259697925,6.01014551802,0.0,0.0,5.48122459637,1.0115996781,146.453091239,146.453091239
 12/30  07:00:00,20.2542778414,4.83845356693,0.0,0.0,5.48122459637,1.0115996781,126.912728969,126.912728969
 12/30  08:00:00,25.3785786706,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,190.931944324,190.931944324
 12/30  09:00:00,18.9543450153,11.4499210628,0.0,0.0,5.48122459637,2.0231993562,173.883644724,173.883644724
 12/30  10:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,158.742634586,158.742634586
 12/30  11:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,148.444589405,148.444589405
 12/30  12:00:00,28.6512588064,11.4499210628,0.0,0.0,13.1549390313,4.04639871239,137.521666601,137.521666601
 12/30  13:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,131.968187405,131.968187405
 12/30  14:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,124.791039775,124.791039775
 12/30  15:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,116.774288152,116.774288152
 12/30  16:00:00,17.9427453372,11.4499210628,0.0,0.0,5.48122459637,1.0115996781,115.169399689,115.169399689
 12/30  17:00:00,12.390462089,4.4104711479,0.0,0.0,5.48122459637,1.0115996781,95.3460940444,95.3460940444
 12/30  18:00:00,19.7014322557,4.28560798122,0.0,0.0,5.48122459637,1.0115996781,105.264207047,105.264207047
 12/30  19:00:00,21.4529778021,6.03715352763,0.0,0.0,5.48122459637,1.0115996781,151.473904264,151.473904264
 12/30  20:00:00,20.6255008007,5.20967652623,0.0,0.0,5.48122459637,1.0115996781,149.999961504,149.999961504
 12/30  21:00:00,22.3994630701,6.98363879566,0.0,0.0,5.48122459637,1.0115996781,194.607733295,194.607733295
 12/30  22:00:00,21.2210292312,5.80520495671,0.0,0.0,5.48122459637,1.0115996781,180.674092454,180.674092454
 12/30  23:00:00,22.8281259428,7.41230166835,0.0,0.0,5.48122459637,1.0115996781,215.316632334,215.316632334
 12/30  24:00:00,21.4873648415,6.07154056701,0.0,0.0,5.48122459637,1.0115996781,194.273909264,194.273909264
 12/31  01:00:00,23.0947098196,7.67888554512,0.0,0.0,5.48122459637,1.0115996781,227.572752787,227.572752787
 12/31  02:00:00,21.6662249731,6.25040069866,0.0,0.0,5.48122459637,1.0115996781,204.039517225,204.039517225
 12/31  03:00:00,23.3177033369,7.90187906247,0.0,0.0,5.48122459637,1.0115996781,238.399853173,238.399853173
 12/31  04:00:00,21.8448938449,6.42906957045,0.0,0.0,5.48122459637,1.0115996781,212.291435128,212.291435128
 12/31  05:00:00,23.4776700487,8.06184577421,0.0,0.0,5.48122459637,1.0115996781,246.403644859,246.403644859
 12/31  06:00:00,22.0014169563,6.58559268187,0.0,0.0,5.48122459637,1.0115996781,221.362421123,221.362421123
 12/31  07:00:00,23.6133286814,8.1975044069,0.0,0.0,5.48122459637,1.0115996781,253.849139611,253.849139611
 12/31  08:00:00,20.5924797831,6.66382217526,0.0,0.0,5.48122459637,1.0115996781,226.233823733,226.233823733
 12/31  09:00:00,14.7107309228,8.21790664829,0.0,0.0,5.48122459637,1.0115996781,255.005909404,255.005909404
 12/31  10:00:00,12.769710832,6.27688655749,0.0,0.0,5.48122459637,1.0115996781,207.250465123,207.250465123
 12/31  11:00:00,13.5366212494,7.04379697489,0.0,0.0,5.48122459637,1.0115996781,200.880711898,200.880711898
 12/31  12:00:00,11.6061330189,5.11330874446,0.0,0.0,5.48122459637,1.0115996781,148.224253373,148.224253373
 12/31  13:00:00,12.5280563125,6.03523203806,0.0,0.0,5.48122459637,1.0115996781,154.493583323,154.493583323
 12/31  14:00:00,11.1549990278,4.6621747533,0.0,0.0,5.48122459637,1.0115996781,124.003755975,124.003755975
 12/31  15:00:00,12.3998656479,5.90704137347,0.0,0.0,5.48122459637,1.0115996781,145.915424661,145.915424661
 12/31  16:00:00,11.3323305451,4.83950627065,0.0,0.0,5.48122459637,1.0115996781,128.04024004,128.04024004
 12/31  17:00:00,14.3186803952,6.33868945402,0.0,0.0,5.48122459637,1.0115996781,160.760531828,160.760531828
 12/31  18:00:00,20.8825359603,5.46671168583,0.0,0.0,5.48122459637,1.0115996781,159.419703696,159.419703696
 12/31  19:00:00,22.7452082388,7.3293839643,0.0,0.0,5.48122459637,1.0115996781,208.564343954,208.564343954
 12/31  20:00:00,21.5777845243,6.16196024983,0.0,0.0,5.48122459637,1.0115996781,198.000541377,198.000541377
 12/31  21:00:00,23.3503024587,7.93447818425,0.0,0.0,5.48122459637,1.0115996781,240.365356525,240.365356525
 12/31  22:00:00,21.9610411505,6.54521687606,0.0,0.0,5.48122459637,1.0115996781,219.854893591,219.854893591
 12/31  23:00:00,23.6169757745,8.20115149999,0.0,0.0,5.48122459637,1.0115996781,254.269973482,254.269973482
 12/31  24:00:00,22.0340210202,6.61819674573,0.0,0.0,5.48122459637,1.0115996781,222.956586744,222.956586744
